Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,22,4,30,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,3.45,10.2,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,3.15,10.25,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,2.65,10.2,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,1,22,7,15,0.0,1.0,1.8,10.25,1.0,0.0,0.0
2018,1,22,7,30,0.0,2.0,1.9,10.6,2.0,1.57,0.0
2018,1,22,7,45,142.0,17.5,2.0,10.95,34.0,13.46,2.61
2018,1,22,8,0,284.0,33.0,2.1,11.3,66.0,26.84,17.41
2018,1,22,8,15,375.5,42.0,2.15,11.6,105.0,34.13,24.6
2018,1,22,8,30,467.0,51.0,2.2,11.9,144.0,41.47,31.52
2018,1,22,8,45,277.0,36.5,2.2,12.15,95.0,28.32,19.91
2018,1,22,9,0,87.0,22.0,2.2,12.4,46.0,16.24,9.06
2018,1,22,9,15,43.5,35.5,2.2,12.7,47.5,27.94,19.62
2018,1,22,9,30,0.0,49.0,2.2,13.0,49.0,37.47,28.13
2018,1,22,9,45,0.0,65.0,2.2,13.25,65.0,49.83,39.11
2018,1,22,10,0,0.0,81.0,2.2,13.5,81.0,61.9,49.72
2018,1,22,10,15,2.0,103.0,2.25,13.75,104.0,77.48,63.34
2018,1,22,10,30,4.0,125.0,2.3,14.0,127.0,92.64,76.46
2018,1,22,10,45,2.0,111.5,2.35,14.25,112.5,83.84,68.55
2018,1,22,11,0,0.0,98.0,2.4,14.5,98.0,74.67,57.59
2018,1,22,11,15,3.0,108.5,2.35,14.6,110.0,82.71,64.12
2018,1,22,11,30,6.0,119.0,2.3,14.7,122.0,91.2,70.96
2018,1,22,11,45,23.0,163.5,2.3,14.85,175.5,127.02,99.87
2018,1,22,12,0,40.0,208.0,2.3,15.0,229.0,166.53,131.7
2018,1,22,12,15,37.5,189.0,2.2,15.05,209.0,157.15,124.3
2018,1,22,12,30,35.0,170.0,2.1,15.1,189.0,146.13,115.65
2018,1,22,12,45,17.5,139.5,2.0,15.1,149.0,114.97,90.49
2018,1,22,13,0,0.0,109.0,1.9,15.1,109.0,84.16,65.17
2018,1,22,13,15,1.0,121.0,1.8,15.05,121.5,94.45,73.86
2018,1,22,13,30,2.0,133.0,1.7,15.0,134.0,105.3,82.96
2018,1,22,13,45,23.0,153.5,1.6,14.9,164.5,143.59,115.08
2018,1,22,14,0,44.0,174.0,1.5,14.8,195.0,179.89,145.42
2018,1,22,14,15,76.5,175.5,1.4,14.65,209.0,208.13,169.44
2018,1,22,14,30,109.0,177.0,1.3,14.5,223.0,253.11,206.94
2018,1,22,14,45,82.0,158.5,1.2,14.3,191.5,208.07,170.34
2018,1,22,15,0,55.0,140.0,1.1,14.1,160.0,174.69,142.92
2018,1,22,15,15,28.5,109.0,1.1,14.1,119.5,124.5,100.9
2018,1,22,15,30,2.0,78.0,1.1,14.1,79.0,64.89,49.97
2018,1,22,15,45,1.0,60.5,0.9,13.25,61.0,48.42,36.07
2018,1,22,16,0,0.0,43.0,0.7,12.4,43.0,32.88,22.69
2018,1,22,16,15,0.0,33.0,0.75,11.9,33.0,25.19,15.93
2018,1,22,16,30,0.0,23.0,0.8,11.4,23.0,17.52,9.12
2018,1,22,16,45,5.5,15.5,0.85,10.95,16.0,16.38,7.29
2018,1,22,17,0,11.0,8.0,0.9,10.5,9.0,17.45,0.0
2018,1,22,17,15,5.5,4.0,0.95,10.25,4.5,7.26,0.0
2018,1,22,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.5,7.05,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,1.45,6.65,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,0.95,6.85,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,0.85,6.75,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,0.85,5.9,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,0.75,5.9,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,0.65,5.95,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,0.6,6.05,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,0.6,6.1,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,0.65,6.2,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,0.8,6.35,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,1,23,7,15,38.5,7.0,0.9,6.6,8.0,0.0,0.0
2018,1,23,7,30,77.0,14.0,0.9,6.8,16.0,11.02,0.0
2018,1,23,7,45,112.5,22.0,0.95,7.0,31.5,16.66,5.28
2018,1,23,8,0,148.0,30.0,1.0,7.2,47.0,22.64,14.19
2018,1,23,8,15,210.0,43.5,1.0,7.55,79.5,32.6,23.74
2018,1,23,8,30,272.0,57.0,1.0,7.9,112.0,42.45,32.99
2018,1,23,8,45,167.0,67.0,0.95,8.25,103.0,49.3,39.41
2018,1,23,9,0,62.0,77.0,0.9,8.6,94.0,56.58,46.07
2018,1,23,9,15,33.5,95.0,0.95,9.2,104.5,69.38,57.53
2018,1,23,9,30,5.0,113.0,1.0,9.8,115.0,82.54,69.13
2018,1,23,9,45,88.5,133.0,1.0,10.45,169.0,92.54,77.73
2018,1,23,10,0,172.0,153.0,1.0,11.1,223.0,105.88,89.16
2018,1,23,10,15,391.0,138.0,1.05,11.55,313.0,94.33,78.66
2018,1,23,10,30,610.0,123.0,1.1,12.0,403.0,90.25,74.84
2018,1,23,10,45,686.5,114.5,1.15,12.5,444.5,85.22,70.17
2018,1,23,11,0,763.0,106.0,1.2,13.0,486.0,102.77,66.88
2018,1,23,11,15,803.0,100.0,1.2,13.3,511.5,156.99,94.13
2018,1,23,11,30,843.0,94.0,1.2,13.6,537.0,208.42,130.3
2018,1,23,11,45,863.0,90.5,1.2,13.9,550.0,260.72,173.99
2018,1,23,12,0,883.0,87.0,1.2,14.2,563.0,313.77,220.78
2018,1,23,12,15,885.0,86.5,1.1,14.35,564.5,364.06,266.32
2018,1,23,12,30,887.0,86.0,1.0,14.5,566.0,412.87,309.91
2018,1,23,12,45,887.0,84.5,0.9,14.65,559.5,458.22,349.66
2018,1,23,13,0,887.0,83.0,0.8,14.8,553.0,501.43,386.44
2018,1,23,13,15,823.5,95.0,0.75,14.85,522.5,523.18,406.65
2018,1,23,13,30,760.0,107.0,0.7,14.9,492.0,538.68,421.15
2018,1,23,13,45,713.5,111.5,0.65,14.95,461.0,549.86,431.72
2018,1,23,14,0,667.0,116.0,0.6,15.0,430.0,555.5,437.56
2018,1,23,14,15,619.5,114.5,0.6,14.9,392.5,549.15,435.01
2018,1,23,14,30,572.0,113.0,0.6,14.8,355.0,537.6,428.3
2018,1,23,14,45,674.0,87.5,0.55,14.7,350.5,600.92,477.93
2018,1,23,15,0,776.0,62.0,0.5,14.6,346.0,659.74,521.32
2018,1,23,15,15,710.0,65.0,0.5,14.6,303.0,631.18,500.38
2018,1,23,15,30,644.0,68.0,0.5,14.6,260.0,603.2,480.42
2018,1,23,15,45,601.5,60.0,0.45,14.05,218.5,571.05,456.77
2018,1,23,16,0,559.0,52.0,0.4,13.5,177.0,535.61,429.31
2018,1,23,16,15,475.0,46.5,0.35,13.2,136.5,468.62,375.81
2018,1,23,16,30,391.0,41.0,0.3,12.9,96.0,399.23,317.71
2018,1,23,16,45,297.5,31.0,0.25,12.6,64.0,316.77,237.58
2018,1,23,17,0,204.0,21.0,0.2,12.3,32.0,212.25,0.0
2018,1,23,17,15,102.0,10.5,0.25,12.1,16.0,84.7,0.0
2018,1,23,17,30,0.0,0.0,0.3,11.9,0.0,0.0,0.0
2018,1,23,17,45,0.0,0.0,0.35,11.65,0.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,0.5,11.05,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.75,8.9,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.65,8.65,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.6,8.35,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,0.65,7.85,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,0.75,7.45,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,0.9,6.45,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.05,6.15,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,1.15,4.95,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,1.05,5.15,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,1.0,5.25,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,1.0,5.45,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,1,24,7,15,4.0,3.0,1.05,6.35,3.0,0.0,0.0
2018,1,24,7,30,8.0,6.0,1.1,6.8,6.0,4.72,0.0
2018,1,24,7,45,4.0,12.5,1.15,7.3,12.5,9.82,1.07
2018,1,24,8,0,0.0,19.0,1.2,7.8,19.0,14.46,7.03
2018,1,24,8,15,0.0,26.0,1.35,8.2,26.0,19.81,12.2
2018,1,24,8,30,0.0,33.0,1.5,8.6,33.0,25.17,17.26
2018,1,24,8,45,1.0,51.5,1.7,9.05,52.0,39.44,30.34
2018,1,24,9,0,2.0,70.0,1.9,9.5,71.0,52.83,42.5
2018,1,24,9,15,15.0,100.5,1.95,9.8,106.0,73.89,61.45
2018,1,24,9,30,28.0,131.0,2.0,10.1,141.0,91.69,77.25
2018,1,24,9,45,117.5,152.0,2.1,10.45,199.5,103.7,87.7
2018,1,24,10,0,207.0,173.0,2.2,10.8,258.0,117.37,99.51
2018,1,24,10,15,207.5,184.5,2.35,11.2,275.0,124.28,105.26
2018,1,24,10,30,208.0,196.0,2.5,11.6,292.0,130.99,110.8
2018,1,24,10,45,198.0,208.0,2.6,12.05,303.0,137.54,116.16
2018,1,24,11,0,188.0,220.0,2.7,12.5,314.0,151.68,118.72
2018,1,24,11,15,185.0,228.5,2.9,12.85,323.5,173.28,132.53
2018,1,24,11,30,182.0,237.0,3.1,13.2,333.0,194.61,149.06
2018,1,24,11,45,147.0,239.5,3.3,13.55,318.0,204.97,159.32
2018,1,24,12,0,112.0,242.0,3.5,13.9,303.0,209.67,165.15
2018,1,24,12,15,75.0,231.5,3.65,14.0,272.5,200.51,159.52
2018,1,24,12,30,38.0,221.0,3.8,14.1,242.0,186.54,149.37
2018,1,24,12,45,48.5,225.0,3.95,14.25,251.0,199.75,160.41
2018,1,24,13,0,59.0,229.0,4.1,14.4,260.0,214.26,172.62
2018,1,24,13,15,54.5,217.0,4.1,14.2,245.5,208.39,168.43
2018,1,24,13,30,50.0,205.0,4.1,14.0,231.0,201.42,163.31
2018,1,24,13,45,27.0,172.0,4.05,13.8,186.0,162.84,131.74
2018,1,24,14,0,4.0,139.0,4.0,13.6,141.0,113.41,90.51
2018,1,24,14,15,2.5,119.0,3.85,13.35,120.0,96.14,76.24
2018,1,24,14,30,1.0,99.0,3.7,13.1,99.0,78.5,61.49
2018,1,24,14,45,1.5,82.5,3.55,12.85,83.0,65.08,50.27
2018,1,24,15,0,2.0,66.0,3.4,12.6,67.0,52.06,39.29
2018,1,24,15,15,7.5,80.5,3.4,12.6,83.0,69.39,54.41
2018,1,24,15,30,13.0,95.0,3.4,12.6,99.0,90.63,72.76
2018,1,24,15,45,9.5,72.5,3.3,12.15,75.0,67.05,52.52
2018,1,24,16,0,6.0,50.0,3.2,11.7,51.0,43.14,31.79
2018,1,24,16,15,3.0,38.5,3.35,11.45,39.0,31.76,21.69
2018,1,24,16,30,0.0,27.0,3.5,11.2,27.0,20.59,11.74
2018,1,24,16,45,2.0,18.5,3.65,10.95,18.5,15.63,6.89
2018,1,24,17,0,4.0,10.0,3.8,10.7,10.0,10.89,0.0
2018,1,24,17,15,2.0,5.0,3.75,10.35,5.0,5.44,0.0
2018,1,24,17,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,1,24,17,45,0.0,0.0,3.7,9.65,0.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,3.35,8.95,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,2.65,8.3,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.35,7.1,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,2.45,6.9,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,2.4,6.65,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,2.15,6.3,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,2.25,6.9,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,1.8,6.85,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,1.65,6.75,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,1.55,6.65,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,1.45,6.55,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,1.35,6.25,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,1.25,6.1,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,1.15,5.9,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,1,25,7,15,1.5,5.0,1.15,6.8,5.0,0.0,0.0
2018,1,25,7,30,3.0,10.0,1.2,7.3,10.0,7.87,0.0
2018,1,25,7,45,8.5,25.5,1.3,7.75,26.5,19.2,7.97
2018,1,25,8,0,14.0,41.0,1.4,8.2,43.0,30.32,20.92
2018,1,25,8,15,86.5,58.5,1.65,8.5,76.0,42.76,32.75
2018,1,25,8,30,159.0,76.0,1.9,8.8,109.0,54.66,43.87
2018,1,25,8,45,148.5,87.0,2.1,9.1,123.0,61.96,50.69
2018,1,25,9,0,138.0,98.0,2.3,9.4,137.0,70.54,58.5
2018,1,25,9,15,303.0,103.5,2.4,9.7,206.0,73.1,60.75
2018,1,25,9,30,468.0,109.0,2.5,10.0,275.0,78.66,65.61
2018,1,25,9,45,635.5,92.5,2.6,10.3,342.5,71.55,59.06
2018,1,25,10,0,803.0,76.0,2.7,10.6,410.0,67.55,55.32
2018,1,25,10,15,812.5,80.0,2.8,10.9,438.5,70.49,57.78
2018,1,25,10,30,822.0,84.0,2.9,11.2,467.0,73.38,60.17
2018,1,25,10,45,665.0,124.5,2.95,11.5,444.0,91.32,75.89
2018,1,25,11,0,508.0,165.0,3.0,11.8,421.0,128.4,93.23
2018,1,25,11,15,453.0,181.0,3.05,11.95,415.0,168.64,118.36
2018,1,25,11,30,398.0,197.0,3.1,12.1,409.0,203.0,146.96
2018,1,25,11,45,220.5,199.0,3.15,12.3,316.5,194.41,148.35
2018,1,25,12,0,43.0,201.0,3.2,12.5,224.0,162.6,129.58
2018,1,25,12,15,119.0,193.0,3.25,12.5,258.0,189.81,150.55
2018,1,25,12,30,195.0,185.0,3.3,12.5,292.0,226.38,180.27
2018,1,25,12,45,347.5,177.0,3.35,12.55,365.0,306.59,245.41
2018,1,25,13,0,500.0,169.0,3.4,12.6,438.0,393.99,316.96
2018,1,25,13,15,576.5,152.0,3.45,12.55,454.5,452.08,365.88
2018,1,25,13,30,653.0,135.0,3.5,12.5,471.0,508.93,413.91
2018,1,25,13,45,407.0,142.0,3.55,12.4,348.5,393.93,324.41
2018,1,25,14,0,161.0,149.0,3.6,12.3,226.0,240.15,198.82
2018,1,25,14,15,102.5,133.5,3.4,12.1,181.5,194.94,161.56
2018,1,25,14,30,44.0,118.0,3.2,11.9,137.0,132.82,108.83
2018,1,25,14,45,43.5,99.0,3.05,11.7,116.5,116.72,95.71
2018,1,25,15,0,43.0,80.0,2.9,11.5,96.0,100.01,81.85
2018,1,25,15,15,234.0,85.0,2.9,11.5,158.0,277.97,237.25
2018,1,25,15,30,425.0,90.0,2.9,11.5,220.0,457.82,387.35
2018,1,25,15,45,483.5,77.5,2.35,10.75,205.0,503.41,423.44
2018,1,25,16,0,542.0,65.0,1.8,10.0,190.0,540.98,450.51
2018,1,25,16,15,474.0,57.0,1.7,9.5,149.5,482.31,400.97
2018,1,25,16,30,406.0,49.0,1.6,9.0,109.0,420.63,346.96
2018,1,25,16,45,282.0,37.5,1.5,8.45,72.0,314.47,248.91
2018,1,25,17,0,158.0,26.0,1.4,7.9,35.0,191.18,47.3
2018,1,25,17,15,79.0,13.0,1.4,7.8,17.5,69.85,0.0
2018,1,25,17,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,1,25,17,45,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.15,5.75,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.05,4.8,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,1,26,7,15,65.0,8.5,0.95,5.6,11.0,0.0,0.0
2018,1,26,7,30,130.0,17.0,1.0,6.1,22.0,13.38,0.0
2018,1,26,7,45,124.0,29.5,1.05,6.55,39.5,22.12,10.64
2018,1,26,8,0,118.0,42.0,1.1,7.0,57.0,31.17,21.86
2018,1,26,8,15,116.5,60.0,1.1,7.25,79.5,43.56,33.69
2018,1,26,8,30,115.0,78.0,1.1,7.5,102.0,56.14,45.48
2018,1,26,8,45,292.0,82.0,1.15,7.8,161.5,59.47,48.72
2018,1,26,9,0,469.0,86.0,1.2,8.1,221.0,64.01,52.89
2018,1,26,9,15,615.0,78.0,1.25,8.6,281.5,61.94,50.92
2018,1,26,9,30,761.0,70.0,1.3,9.1,342.0,62.64,51.41
2018,1,26,9,45,794.0,71.0,1.3,9.6,380.0,63.78,52.24
2018,1,26,10,0,827.0,72.0,1.3,10.1,418.0,64.99,53.13
2018,1,26,10,15,843.5,73.5,1.35,10.45,448.0,66.32,54.14
2018,1,26,10,30,860.0,75.0,1.4,10.8,478.0,67.66,55.16
2018,1,26,10,45,873.0,75.5,1.4,11.2,502.0,68.23,55.48
2018,1,26,11,0,886.0,76.0,1.4,11.6,526.0,102.02,63.11
2018,1,26,11,15,893.0,76.5,1.4,11.75,542.5,157.04,90.67
2018,1,26,11,30,900.0,77.0,1.4,11.9,559.0,211.96,131.55
2018,1,26,11,45,875.0,85.0,1.4,12.1,560.0,261.82,175.92
2018,1,26,12,0,850.0,93.0,1.4,12.3,561.0,312.91,223.36
2018,1,26,12,15,830.0,99.0,1.35,12.35,556.5,360.28,267.66
2018,1,26,12,30,810.0,105.0,1.3,12.4,552.0,404.32,308.43
2018,1,26,12,45,771.5,113.5,1.3,12.4,535.5,438.27,340.66
2018,1,26,13,0,733.0,122.0,1.3,12.4,519.0,469.03,369.19
2018,1,26,13,15,682.5,130.5,1.3,12.3,492.5,488.63,388.25
2018,1,26,13,30,632.0,139.0,1.3,12.2,466.0,502.2,401.83
2018,1,26,13,45,635.0,131.0,1.25,12.05,448.5,526.45,423.09
2018,1,26,14,0,638.0,123.0,1.2,11.9,431.0,548.39,442.12
2018,1,26,14,15,609.5,121.0,1.15,11.7,401.5,553.15,447.6
2018,1,26,14,30,581.0,119.0,1.1,11.5,372.0,553.81,449.79
2018,1,26,14,45,556.0,113.5,1.0,11.25,340.0,549.53,447.8
2018,1,26,15,0,531.0,108.0,0.9,11.0,308.0,541.58,442.72
2018,1,26,15,15,442.0,108.0,0.9,11.0,262.5,482.1,397.26
2018,1,26,15,30,353.0,108.0,0.9,11.0,217.0,425.85,353.12
2018,1,26,15,45,330.0,93.5,0.85,10.2,184.0,399.73,333.62
2018,1,26,16,0,307.0,79.0,0.8,9.4,151.0,371.32,310.94
2018,1,26,16,15,287.5,65.0,0.8,9.05,121.0,344.43,287.86
2018,1,26,16,30,268.0,51.0,0.8,8.7,91.0,316.18,261.69
2018,1,26,16,45,205.5,37.5,0.85,8.35,62.0,254.86,202.77
2018,1,26,17,0,143.0,24.0,0.9,8.0,33.0,177.68,66.09
2018,1,26,17,15,80.5,13.5,0.95,7.8,17.5,71.6,0.0
2018,1,26,17,30,18.0,3.0,1.0,7.6,2.0,0.0,0.0
2018,1,26,17,45,9.0,1.5,1.0,7.4,1.0,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.05,6.6,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,0.85,6.35,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,0.8,5.95,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,0.65,6.05,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,0.6,6.1,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,0.6,6.15,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,0.55,6.15,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,0.5,6.1,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,0.5,5.9,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,0.55,5.85,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,0.6,5.75,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,0.6,5.7,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,0.65,5.65,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,0.7,5.55,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,0.7,5.45,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,0.7,5.35,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,0.75,5.15,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,0.8,4.85,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,0.75,4.4,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,0.7,4.65,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,1,27,7,15,71.0,8.5,0.7,5.3,11.0,6.69,0.0
2018,1,27,7,30,142.0,17.0,0.7,5.8,22.0,13.38,0.0
2018,1,27,7,45,213.0,29.0,0.7,6.3,49.5,22.1,11.13
2018,1,27,8,0,284.0,41.0,0.7,6.8,77.0,31.21,22.01
2018,1,27,8,15,342.5,52.0,0.7,7.4,112.5,39.5,30.09
2018,1,27,8,30,401.0,63.0,0.7,8.0,148.0,47.72,37.84
2018,1,27,8,45,420.0,74.0,0.75,8.6,180.0,55.45,44.96
2018,1,27,9,0,439.0,85.0,0.8,9.2,212.0,62.97,51.74
2018,1,27,9,15,479.5,95.0,1.0,10.0,252.0,69.96,57.85
2018,1,27,9,30,520.0,105.0,1.2,10.8,292.0,76.84,63.75
2018,1,27,9,45,678.0,84.5,1.45,11.6,354.0,66.49,54.22
2018,1,27,10,0,836.0,64.0,1.7,12.4,416.0,59.28,47.55
2018,1,27,10,15,851.0,65.5,1.8,12.75,446.0,67.13,54.36
2018,1,27,10,30,866.0,67.0,1.9,13.1,476.0,68.91,55.75
2018,1,27,10,45,875.0,68.5,2.05,13.4,499.0,70.5,56.99
2018,1,27,11,0,884.0,70.0,2.2,13.7,522.0,98.79,59.47
2018,1,27,11,15,890.0,71.0,2.3,13.95,538.5,153.81,87.33
2018,1,27,11,30,896.0,72.0,2.4,14.2,555.0,208.68,128.32
2018,1,27,11,45,899.0,72.5,2.5,14.5,564.0,262.12,174.55
2018,1,27,12,0,902.0,73.0,2.6,14.8,573.0,314.62,222.49
2018,1,27,12,15,902.0,73.5,2.65,14.95,574.0,364.99,269.36
2018,1,27,12,30,902.0,74.0,2.7,15.1,575.0,413.71,314.39
2018,1,27,12,45,899.5,74.0,2.75,15.25,569.0,459.06,355.9
2018,1,27,13,0,897.0,74.0,2.8,15.4,563.0,502.12,394.6
2018,1,27,13,15,851.0,82.5,2.85,15.4,537.0,531.09,421.73
2018,1,27,13,30,805.0,91.0,2.9,15.4,511.0,552.91,442.4
2018,1,27,13,45,708.0,110.5,2.9,15.4,469.0,551.27,443.76
2018,1,27,14,0,611.0,130.0,2.9,15.4,427.0,539.59,436.58
2018,1,27,14,15,679.5,105.0,2.85,15.3,418.0,584.53,474.46
2018,1,27,14,30,748.0,80.0,2.8,15.2,409.0,625.57,508.95
2018,1,27,14,45,771.0,72.5,2.75,15.05,388.5,656.01,533.99
2018,1,27,15,0,794.0,65.0,2.7,14.9,368.0,684.22,556.11
2018,1,27,15,15,753.5,63.5,2.7,14.9,327.0,669.49,545.49
2018,1,27,15,30,713.0,62.0,2.7,14.9,286.0,650.39,531.43
2018,1,27,15,45,669.0,57.5,2.05,13.75,244.0,621.01,507.81
2018,1,27,16,0,625.0,53.0,1.4,12.6,202.0,594.53,484.48
2018,1,27,16,15,550.5,47.0,1.4,11.85,158.5,533.74,436.34
2018,1,27,16,30,476.0,41.0,1.4,11.1,115.0,470.65,383.52
2018,1,27,16,45,367.5,33.5,1.4,10.3,79.0,377.71,300.12
2018,1,27,17,0,259.0,26.0,1.4,9.5,43.0,269.68,127.98
2018,1,27,17,15,139.0,14.5,1.4,9.35,22.5,117.08,0.0
2018,1,27,17,30,19.0,3.0,1.4,9.2,2.0,0.0,0.0
2018,1,27,17,45,9.5,1.5,1.4,9.0,1.0,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,1.6,6.65,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,1.55,6.1,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,1.45,5.6,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,1.35,5.15,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.25,4.9,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.15,5.3,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.25,5.7,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.5,5.95,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,1.9,6.05,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,2.4,6.05,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,2.5,6.05,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,2.45,6.1,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,2.35,6.1,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,2.25,6.15,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,1,28,7,15,93.0,9.5,2.15,6.35,13.0,7.47,0.0
2018,1,28,7,30,186.0,19.0,2.1,6.5,26.0,14.95,0.0
2018,1,28,7,45,321.5,29.0,2.05,6.7,62.0,24.09,13.02
2018,1,28,8,0,457.0,39.0,2.0,6.9,98.0,32.53,23.18
2018,1,28,8,15,543.0,45.0,2.0,7.25,142.0,37.57,28.34
2018,1,28,8,30,629.0,51.0,2.0,7.6,186.0,42.78,33.39
2018,1,28,8,45,679.5,55.0,1.95,7.95,229.5,50.05,40.16
2018,1,28,9,0,730.0,59.0,1.9,8.3,273.0,53.78,43.57
2018,1,28,9,15,767.0,62.0,2.05,8.95,315.0,56.59,46.0
2018,1,28,9,30,804.0,65.0,2.2,9.6,357.0,59.43,48.39
2018,1,28,9,45,832.0,65.5,2.3,10.3,394.0,60.27,48.92
2018,1,28,10,0,860.0,66.0,2.4,11.0,431.0,61.18,49.5
2018,1,28,10,15,876.5,67.5,2.5,11.65,462.5,69.05,56.29
2018,1,28,10,30,893.0,69.0,2.6,12.3,494.0,70.88,57.65
2018,1,28,10,45,905.0,70.5,2.65,12.95,519.0,72.54,58.87
2018,1,28,11,0,917.0,72.0,2.7,13.6,544.0,102.87,61.7
2018,1,28,11,15,924.0,72.5,2.75,13.95,561.0,159.71,90.67
2018,1,28,11,30,931.0,73.0,2.8,14.3,578.0,216.44,133.14
2018,1,28,11,45,934.5,73.0,2.8,14.7,587.0,271.67,180.89
2018,1,28,12,0,938.0,73.0,2.8,15.1,596.0,325.93,230.28
2018,1,28,12,15,938.0,73.5,2.85,15.35,597.5,378.28,278.79
2018,1,28,12,30,938.0,74.0,2.9,15.6,599.0,428.9,325.32
2018,1,28,12,45,935.5,74.0,2.9,15.8,592.5,476.08,368.16
2018,1,28,13,0,933.0,74.0,2.9,16.0,586.0,520.89,408.02
2018,1,28,13,15,928.0,73.0,2.85,16.05,571.5,560.89,443.25
2018,1,28,13,30,923.0,72.0,2.8,16.1,557.0,597.96,475.3
2018,1,28,13,45,914.5,71.0,2.8,16.15,535.5,629.88,502.88
2018,1,28,14,0,906.0,70.0,2.8,16.2,514.0,658.41,527.33
2018,1,28,14,15,893.0,68.5,2.7,16.05,485.5,679.97,546.03
2018,1,28,14,30,880.0,67.0,2.6,15.9,457.0,697.78,561.46
2018,1,28,14,45,861.5,65.5,2.55,15.75,423.0,714.59,574.88
2018,1,28,15,0,843.0,64.0,2.5,15.6,389.0,721.26,580.73
2018,1,28,15,15,815.5,61.5,2.5,15.6,349.0,715.98,577.56
2018,1,28,15,30,788.0,59.0,2.5,15.6,309.0,706.58,571.04
2018,1,28,15,45,538.5,59.0,1.85,14.25,219.0,528.37,434.24
2018,1,28,16,0,289.0,59.0,1.2,12.9,129.0,329.91,275.3
2018,1,28,16,15,189.0,49.5,1.2,12.15,91.5,243.72,203.76
2018,1,28,16,30,89.0,40.0,1.2,11.4,54.0,136.1,111.48
2018,1,28,16,45,50.0,27.0,1.15,10.7,34.5,75.73,58.23
2018,1,28,17,0,11.0,14.0,1.1,10.0,15.0,19.52,5.71
2018,1,28,17,15,11.0,7.5,1.1,9.85,8.0,14.29,0.0
2018,1,28,17,30,11.0,1.0,1.1,9.7,1.0,0.0,0.0
2018,1,28,17,45,5.5,0.5,1.1,9.55,0.5,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,2.35,7.1,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,2.35,7.45,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,1,29,7,15,2.0,4.0,2.3,7.8,4.0,3.15,0.0
2018,1,29,7,30,4.0,8.0,2.3,8.1,8.0,6.29,0.0
2018,1,29,7,45,2.0,17.5,2.3,8.35,17.5,13.34,4.85
2018,1,29,8,0,0.0,27.0,2.3,8.6,27.0,20.6,12.56
2018,1,29,8,15,0.0,38.0,2.4,9.05,38.0,29.05,20.52
2018,1,29,8,30,0.0,49.0,2.5,9.5,49.0,37.41,28.3
2018,1,29,8,45,0.5,67.0,2.55,9.95,67.0,50.38,40.13
2018,1,29,9,0,1.0,85.0,2.6,10.4,85.0,63.12,51.62
2018,1,29,9,15,1.0,103.0,2.7,11.0,103.0,75.66,62.74
2018,1,29,9,30,1.0,121.0,2.8,11.6,121.0,88.02,73.52
2018,1,29,9,45,7.5,137.0,2.85,12.2,140.0,99.06,82.99
2018,1,29,10,0,14.0,153.0,2.9,12.8,159.0,109.96,92.22
2018,1,29,10,15,14.0,163.0,2.95,13.4,169.5,116.94,97.93
2018,1,29,10,30,14.0,173.0,3.0,14.0,180.0,123.81,103.5
2018,1,29,10,45,35.5,192.0,3.05,14.6,210.5,130.65,109.01
2018,1,29,11,0,57.0,211.0,3.1,15.2,241.0,145.82,114.99
2018,1,29,11,15,75.0,226.5,3.0,15.45,267.0,164.49,128.19
2018,1,29,11,30,93.0,242.0,2.9,15.7,293.0,185.8,144.19
2018,1,29,11,45,63.5,229.5,2.8,16.0,264.5,181.06,141.59
2018,1,29,12,0,34.0,217.0,2.7,16.3,236.0,171.67,135.19
2018,1,29,12,15,82.5,227.5,2.55,16.15,274.0,200.63,157.78
2018,1,29,12,30,131.0,238.0,2.4,16.0,312.0,239.71,189.06
2018,1,29,12,45,120.0,237.0,2.25,15.8,304.0,246.25,195.39
2018,1,29,13,0,109.0,236.0,2.1,15.6,296.0,251.48,200.54
2018,1,29,13,15,96.5,234.0,2.0,15.35,286.5,244.86,196.12
2018,1,29,13,30,84.0,232.0,1.9,15.1,277.0,244.72,196.73
2018,1,29,13,45,89.0,219.5,1.85,14.85,265.0,244.08,197.11
2018,1,29,14,0,94.0,207.0,1.8,14.6,253.0,243.1,197.24
2018,1,29,14,15,189.0,191.5,1.95,14.55,278.0,312.15,255.41
2018,1,29,14,30,284.0,176.0,2.1,14.5,303.0,387.98,318.36
2018,1,29,14,45,208.5,166.5,2.25,14.45,256.0,321.37,265.14
2018,1,29,15,0,133.0,157.0,2.4,14.4,209.0,265.58,219.56
2018,1,29,15,15,103.0,134.5,2.4,14.4,172.0,224.73,186.19
2018,1,29,15,30,73.0,112.0,2.4,14.4,135.0,165.92,137.19
2018,1,29,15,45,112.5,104.0,1.85,13.55,134.0,209.82,175.33
2018,1,29,16,0,152.0,96.0,1.3,12.7,133.0,239.93,200.94
2018,1,29,16,15,129.0,78.5,1.25,12.05,105.5,206.16,171.88
2018,1,29,16,30,106.0,61.0,1.2,11.4,78.0,171.15,141.05
2018,1,29,16,45,80.0,43.5,1.15,10.75,54.0,132.4,105.33
2018,1,29,17,0,54.0,26.0,1.1,10.1,30.0,86.45,49.47
2018,1,29,17,15,34.0,13.5,1.1,9.9,15.5,36.66,0.0
2018,1,29,17,30,14.0,1.0,1.1,9.7,1.0,0.0,0.0
2018,1,29,17,45,7.0,0.5,1.1,9.5,0.5,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,0.75,8.75,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,0.65,8.55,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,0.55,8.65,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,0.55,8.55,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,0.7,8.25,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,0.95,7.85,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,1.05,7.35,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,0.95,7.3,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,1,30,7,15,77.5,8.5,1.1,7.9,12.0,6.69,0.0
2018,1,30,7,30,155.0,17.0,1.3,8.5,24.0,13.91,0.0
2018,1,30,7,45,277.0,28.0,1.45,9.05,58.5,22.99,12.76
2018,1,30,8,0,399.0,39.0,1.6,9.6,93.0,32.14,22.69
2018,1,30,8,15,360.5,54.0,1.6,10.1,116.5,41.06,31.19
2018,1,30,8,30,322.0,69.0,1.6,10.6,140.0,51.1,40.49
2018,1,30,8,45,226.0,94.5,1.6,11.05,149.5,67.62,55.45
2018,1,30,9,0,130.0,120.0,1.6,11.5,159.0,83.54,69.63
2018,1,30,9,15,235.5,128.5,1.6,12.2,211.0,89.11,74.35
2018,1,30,9,30,341.0,137.0,1.6,12.9,263.0,96.01,80.13
2018,1,30,9,45,332.5,153.0,1.65,13.55,286.0,105.41,88.03
2018,1,30,10,0,324.0,169.0,1.7,14.2,309.0,114.51,95.56
2018,1,30,10,15,369.5,173.5,1.7,14.7,343.5,117.96,98.16
2018,1,30,10,30,415.0,178.0,1.7,15.2,378.0,117.68,97.55
2018,1,30,10,45,457.0,177.5,1.7,15.7,408.0,117.56,97.1
2018,1,30,11,0,499.0,177.0,1.7,16.2,438.0,137.92,97.93
2018,1,30,11,15,540.5,170.0,1.65,16.6,460.5,174.09,116.21
2018,1,30,11,30,582.0,163.0,1.6,17.0,483.0,214.02,144.37
2018,1,30,11,45,614.5,155.5,1.6,17.35,498.5,257.86,179.91
2018,1,30,12,0,647.0,148.0,1.6,17.7,514.0,301.4,217.01
2018,1,30,12,15,684.0,138.0,1.6,17.95,525.5,346.51,255.95
2018,1,30,12,30,721.0,128.0,1.6,18.2,537.0,393.54,296.37
2018,1,30,12,45,807.0,105.0,1.6,18.4,558.0,452.77,345.19
2018,1,30,13,0,893.0,82.0,1.6,18.6,579.0,513.04,394.48
2018,1,30,13,15,846.5,89.0,1.6,18.65,551.0,540.43,419.1
2018,1,30,13,30,800.0,96.0,1.6,18.7,523.0,560.27,437.32
2018,1,30,13,45,796.5,92.5,1.65,18.75,503.5,589.68,462.41
2018,1,30,14,0,793.0,89.0,1.7,18.8,484.0,616.16,484.81
2018,1,30,14,15,800.5,83.5,1.7,18.65,463.5,644.83,508.63
2018,1,30,14,30,808.0,78.0,1.7,18.5,443.0,670.9,530.26
2018,1,30,14,45,744.5,82.5,1.65,18.4,399.0,654.13,519.06
2018,1,30,15,0,681.0,87.0,1.6,18.3,355.0,636.38,506.9
2018,1,30,15,15,728.5,73.0,1.6,18.3,333.5,667.75,530.97
2018,1,30,15,30,776.0,59.0,1.6,18.3,312.0,701.79,556.05
2018,1,30,15,45,665.5,62.0,1.25,17.05,257.5,635.27,506.48
2018,1,30,16,0,555.0,65.0,0.9,15.8,203.0,559.69,449.19
2018,1,30,16,15,446.5,59.0,0.9,15.3,156.0,470.53,380.84
2018,1,30,16,30,338.0,53.0,0.9,14.8,109.0,376.05,305.03
2018,1,30,16,45,278.5,41.0,0.85,14.3,77.5,317.87,252.75
2018,1,30,17,0,219.0,29.0,0.8,13.8,46.0,254.21,162.27
2018,1,30,17,15,126.5,17.0,0.8,13.7,25.0,110.62,0.0
2018,1,30,17,30,34.0,5.0,0.8,13.6,4.0,0.0,0.0
2018,1,30,17,45,17.0,2.5,0.8,13.45,2.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,0.75,12.85,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,0.75,12.25,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,0.85,9.85,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,0.85,8.85,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,1.25,6.6,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,31,7,15,130.0,10.5,1.4,7.5,16.5,8.26,0.0
2018,1,31,7,30,260.0,21.0,1.6,8.3,33.0,17.58,0.0
2018,1,31,7,45,397.0,29.0,1.75,9.1,71.5,24.27,14.07
2018,1,31,8,0,534.0,37.0,1.9,9.9,110.0,33.96,24.31
2018,1,31,8,15,608.5,42.0,1.85,10.35,154.5,38.65,29.03
2018,1,31,8,30,683.0,47.0,1.8,10.8,199.0,43.49,33.65
2018,1,31,8,45,729.5,51.0,1.7,11.2,244.0,47.31,37.2
2018,1,31,9,0,776.0,55.0,1.6,11.6,289.0,51.17,40.66
2018,1,31,9,15,806.0,57.5,1.7,12.15,330.5,53.65,42.78
2018,1,31,9,30,836.0,60.0,1.8,12.7,372.0,56.15,44.85
2018,1,31,9,45,820.0,69.0,1.85,13.3,400.0,62.67,50.44
2018,1,31,10,0,804.0,78.0,1.9,13.9,428.0,68.92,55.73
2018,1,31,10,15,763.0,92.5,2.05,14.3,443.0,78.46,63.91
2018,1,31,10,30,722.0,107.0,2.2,14.7,458.0,80.78,65.72
2018,1,31,10,45,812.0,91.0,2.3,15.1,504.0,77.66,62.78
2018,1,31,11,0,902.0,75.0,2.4,15.5,550.0,107.73,63.79
2018,1,31,11,15,918.0,73.5,2.4,15.85,569.5,163.66,92.76
2018,1,31,11,30,934.0,72.0,2.4,16.2,589.0,220.4,135.07
2018,1,31,11,45,936.5,72.5,2.4,16.55,598.0,276.2,183.21
2018,1,31,12,0,939.0,73.0,2.4,16.9,607.0,330.96,232.7
2018,1,31,12,15,891.0,85.0,2.5,17.15,593.0,377.2,277.16
2018,1,31,12,30,843.0,97.0,2.6,17.4,579.0,417.26,315.6
2018,1,31,12,45,807.5,104.5,2.65,17.65,562.0,454.19,349.95
2018,1,31,13,0,772.0,112.0,2.7,17.9,545.0,486.11,379.16
2018,1,31,13,15,753.0,112.0,2.7,18.05,526.0,515.42,405.37
2018,1,31,13,30,734.0,112.0,2.7,18.2,507.0,541.32,428.19
2018,1,31,13,45,739.0,105.0,2.65,18.3,489.5,570.91,453.29
2018,1,31,14,0,744.0,98.0,2.6,18.4,472.0,598.05,476.08
2018,1,31,14,15,724.5,96.0,2.45,18.3,443.5,611.73,488.13
2018,1,31,14,30,705.0,94.0,2.3,18.2,415.0,621.65,497.06
2018,1,31,14,45,724.0,82.0,2.15,18.05,390.0,640.81,513.27
2018,1,31,15,0,743.0,70.0,2.0,17.9,365.0,660.75,528.32
2018,1,31,15,15,734.0,64.5,2.0,17.9,331.5,664.22,531.57
2018,1,31,15,30,725.0,59.0,2.0,17.9,298.0,664.33,532.21
2018,1,31,15,45,603.5,65.5,1.55,16.45,246.0,592.86,478.65
2018,1,31,16,0,482.0,72.0,1.1,15.0,194.0,511.12,415.81
2018,1,31,16,15,370.0,65.0,1.15,14.4,148.0,412.79,339.14
2018,1,31,16,30,258.0,58.0,1.2,13.8,102.0,320.53,262.88
2018,1,31,16,45,185.0,44.0,1.25,13.2,70.5,249.05,200.32
2018,1,31,17,0,112.0,30.0,1.3,12.6,39.0,156.64,105.2
2018,1,31,17,15,71.0,17.5,1.3,12.45,21.5,68.56,0.0
2018,1,31,17,30,30.0,5.0,1.3,12.3,4.0,0.0,0.0
2018,1,31,17,45,15.0,2.5,1.35,12.1,2.0,0.0,0.0
2018,1,31,18,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,0.85,10.05,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,0.85,9.7,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.05,7.7,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,2,1,7,15,47.5,9.5,1.2,8.5,12.0,7.47,0.0
2018,2,1,7,30,95.0,19.0,1.4,9.3,24.0,14.38,0.0
2018,2,1,7,45,139.0,34.0,1.6,10.05,49.5,25.47,15.26
2018,2,1,8,0,183.0,49.0,1.8,10.8,75.0,36.42,26.43
2018,2,1,8,15,227.5,64.5,1.8,11.35,108.0,47.55,36.86
2018,2,1,8,30,272.0,80.0,1.8,11.9,141.0,58.06,46.53
2018,2,1,8,45,324.5,91.5,1.8,12.5,179.5,66.04,53.73
2018,2,1,9,0,377.0,103.0,1.8,13.1,218.0,73.93,60.68
2018,2,1,9,15,413.5,112.0,1.8,13.8,254.5,79.89,65.75
2018,2,1,9,30,450.0,121.0,1.8,14.5,291.0,85.78,70.65
2018,2,1,9,45,485.5,127.5,1.8,15.2,327.0,90.02,74.03
2018,2,1,10,0,521.0,134.0,1.8,15.9,363.0,94.24,77.34
2018,2,1,10,15,513.0,147.5,1.9,16.4,385.5,101.83,83.61
2018,2,1,10,30,505.0,161.0,2.0,16.9,408.0,109.22,89.65
2018,2,1,10,45,640.5,132.0,2.1,17.4,461.0,94.83,76.96
2018,2,1,11,0,776.0,103.0,2.2,17.9,514.0,114.85,71.32
2018,2,1,11,15,803.0,98.5,2.3,18.2,535.5,164.21,96.76
2018,2,1,11,30,830.0,94.0,2.4,18.5,557.0,215.78,134.65
2018,2,1,11,45,739.0,122.5,2.45,18.8,539.5,263.75,179.53
2018,2,1,12,0,648.0,151.0,2.5,19.1,522.0,306.22,220.7
2018,2,1,12,15,668.5,145.0,2.55,19.3,529.0,349.39,258.79
2018,2,1,12,30,689.0,139.0,2.6,19.5,536.0,393.12,297.16
2018,2,1,12,45,708.5,131.0,2.65,19.65,535.5,434.91,333.68
2018,2,1,13,0,728.0,123.0,2.7,19.8,535.0,476.35,369.36
