Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,13,30,951.0,92.0,1.4,12.9,739.0,736.06,574.67
2018,3,4,13,45,944.5,90.5,1.45,12.95,715.5,771.0,602.45
2018,3,4,14,0,938.0,89.0,1.5,13.0,692.0,802.37,625.93
2018,3,4,14,15,929.5,87.5,1.55,12.9,662.0,828.55,645.82
2018,3,4,14,30,921.0,86.0,1.6,12.8,632.0,850.93,663.24
2018,3,4,14,45,907.5,83.5,1.65,12.75,594.5,864.17,674.36
2018,3,4,15,0,894.0,81.0,1.7,12.7,557.0,873.3,682.9
2018,3,4,15,15,874.5,78.5,1.7,12.7,513.5,882.8,691.15
2018,3,4,15,30,855.0,76.0,1.7,12.7,470.0,878.76,690.0
2018,3,4,15,45,828.5,73.0,1.65,12.2,422.5,863.72,681.86
2018,3,4,16,0,802.0,70.0,1.6,11.7,375.0,844.64,670.67
2018,3,4,16,15,763.5,65.5,1.45,10.9,324.0,809.0,646.52
2018,3,4,16,30,725.0,61.0,1.3,10.1,273.0,769.78,618.69
2018,3,4,16,45,663.5,55.5,1.15,9.25,221.5,705.41,570.51
2018,3,4,17,0,602.0,50.0,1.0,8.4,170.0,648.95,525.37
2018,3,4,17,15,499.5,42.0,1.05,7.85,122.0,543.55,440.28
2018,3,4,17,30,397.0,34.0,1.1,7.3,74.0,438.69,340.93
2018,3,4,17,45,238.5,21.5,1.15,6.8,42.0,261.14,0.0
2018,3,4,18,0,80.0,9.0,1.2,6.3,10.0,72.33,0.0
2018,3,4,18,15,40.0,4.5,1.2,6.15,5.0,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.25,5.9,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.3,4.45,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.25,3.1,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.2,2.45,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.2,2.15,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.2,1.65,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.2,1.35,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.2,1.05,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.25,0.55,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.35,0.1,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2018,3,5,6,15,20.5,3.0,1.85,0.8,2.5,0.0,0.0
2018,3,5,6,30,41.0,6.0,2.1,1.6,5.0,0.0,0.0
2018,3,5,6,45,191.5,18.0,2.35,2.35,31.5,14.16,0.0
2018,3,5,7,0,342.0,30.0,2.6,3.1,58.0,25.07,13.44
2018,3,5,7,15,458.5,39.0,2.7,3.75,104.5,32.52,23.52
2018,3,5,7,30,575.0,48.0,2.8,4.4,151.0,40.16,31.11
2018,3,5,7,45,643.0,53.5,2.9,5.0,202.5,44.78,35.66
2018,3,5,8,0,711.0,59.0,3.0,5.6,254.0,53.61,43.85
2018,3,5,8,15,755.0,63.0,3.0,6.35,306.0,57.23,47.06
2018,3,5,8,30,799.0,67.0,3.0,7.1,358.0,60.88,50.19
2018,3,5,8,45,829.0,70.5,3.0,7.8,407.5,63.94,52.7
2018,3,5,9,0,859.0,74.0,3.0,8.5,457.0,66.97,55.14
2018,3,5,9,15,881.0,76.0,3.0,9.1,502.5,68.76,56.44
2018,3,5,9,30,903.0,78.0,3.0,9.7,548.0,77.82,64.22
2018,3,5,9,45,919.5,80.0,3.0,10.25,588.0,79.97,65.81
2018,3,5,10,0,936.0,82.0,3.0,10.8,628.0,82.02,67.32
2018,3,5,10,15,945.0,83.5,2.95,11.35,660.0,83.48,68.32
2018,3,5,10,30,954.0,85.0,2.9,11.9,692.0,84.85,69.24
2018,3,5,10,45,961.0,85.5,2.9,12.4,716.5,141.54,81.37
2018,3,5,11,0,968.0,86.0,2.9,12.9,741.0,204.36,121.33
2018,3,5,11,15,973.0,86.5,2.85,13.25,759.0,266.91,172.24
2018,3,5,11,30,978.0,87.0,2.8,13.6,777.0,329.1,227.41
2018,3,5,11,45,981.5,87.0,2.75,13.95,786.5,389.82,282.57
2018,3,5,12,0,985.0,87.0,2.7,14.3,796.0,449.48,336.28
2018,3,5,12,15,985.5,86.5,2.65,14.5,797.0,506.14,386.58
2018,3,5,12,30,986.0,86.0,2.6,14.7,798.0,560.9,433.88
2018,3,5,12,45,985.0,85.0,2.6,14.85,790.5,612.28,477.41
2018,3,5,13,0,984.0,84.0,2.6,15.0,783.0,661.15,517.79
2018,3,5,13,15,980.0,84.0,2.55,15.05,767.5,706.37,554.3
2018,3,5,13,30,976.0,84.0,2.5,15.1,752.0,748.49,587.61
2018,3,5,13,45,969.5,82.5,2.5,15.15,728.0,784.08,615.74
2018,3,5,14,0,963.0,81.0,2.5,15.2,704.0,816.02,639.06
2018,3,5,14,15,953.5,79.5,2.5,15.15,673.0,841.89,658.36
2018,3,5,14,30,944.0,78.0,2.5,15.1,642.0,863.8,675.01
2018,3,5,14,45,931.0,76.5,2.45,15.0,604.5,878.81,686.68
2018,3,5,15,0,918.0,75.0,2.4,14.9,567.0,889.73,695.65
2018,3,5,15,15,899.5,72.5,2.4,14.9,523.0,890.57,697.88
2018,3,5,15,30,881.0,70.0,2.4,14.9,479.0,887.28,697.37
2018,3,5,15,45,855.5,67.0,2.1,14.35,431.0,883.02,694.76
2018,3,5,16,0,830.0,64.0,1.8,13.8,383.0,864.9,681.83
2018,3,5,16,15,779.5,61.5,1.6,12.8,329.0,820.91,652.03
2018,3,5,16,30,729.0,59.0,1.4,11.8,275.0,773.31,618.5
2018,3,5,16,45,686.0,53.5,1.25,10.8,226.5,725.61,583.43
2018,3,5,17,0,643.0,48.0,1.1,9.8,178.0,674.99,543.25
2018,3,5,17,15,505.0,42.0,1.15,9.25,126.5,549.84,444.07
2018,3,5,17,30,367.0,36.0,1.2,8.7,75.0,415.56,325.47
2018,3,5,17,45,210.0,22.5,1.25,8.15,42.0,240.84,17.05
2018,3,5,18,0,53.0,9.0,1.3,7.6,9.0,50.42,0.0
2018,3,5,18,15,26.5,4.5,1.3,7.5,4.5,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.35,6.6,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.4,5.65,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.4,4.65,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.4,4.65,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.35,4.75,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.25,4.95,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,6,6,15,23.0,3.0,1.15,5.55,2.5,0.0,0.0
2018,3,6,6,30,46.0,6.0,1.1,6.1,5.0,0.0,0.0
2018,3,6,6,45,61.5,15.5,1.05,6.7,18.5,12.2,0.0
2018,3,6,7,0,77.0,25.0,1.0,7.3,32.0,18.97,9.3
2018,3,6,7,15,80.5,46.5,1.2,8.0,58.0,34.44,24.93
2018,3,6,7,30,84.0,68.0,1.4,8.7,84.0,49.13,38.7
2018,3,6,7,45,83.0,86.5,1.6,9.4,106.0,61.64,50.27
2018,3,6,8,0,82.0,105.0,1.8,10.1,128.0,73.83,61.28
2018,3,6,8,15,120.0,127.0,1.85,10.7,167.5,88.2,74.01
2018,3,6,8,30,158.0,149.0,1.9,11.3,207.0,102.29,86.22
2018,3,6,8,45,232.0,163.5,2.0,11.9,261.5,109.71,92.34
2018,3,6,9,0,306.0,178.0,2.1,12.5,316.0,119.25,100.23
2018,3,6,9,15,409.5,174.5,2.1,13.05,378.0,115.27,96.26
2018,3,6,9,30,513.0,171.0,2.1,13.6,440.0,114.31,94.97
2018,3,6,9,45,621.0,154.0,2.1,14.15,503.0,106.57,87.83
2018,3,6,10,0,729.0,137.0,2.1,14.7,566.0,96.78,79.01
2018,3,6,10,15,835.5,110.5,2.05,15.15,627.0,89.25,72.22
2018,3,6,10,30,942.0,84.0,2.0,15.6,688.0,83.95,67.41
2018,3,6,10,45,949.5,85.0,1.95,16.05,713.5,143.67,81.13
2018,3,6,11,0,957.0,86.0,1.9,16.5,739.0,206.22,121.12
2018,3,6,11,15,962.0,86.5,1.8,16.9,756.5,268.13,170.86
2018,3,6,11,30,967.0,87.0,1.7,17.3,774.0,329.69,224.3
2018,3,6,11,45,969.5,87.5,1.6,17.7,783.5,389.85,277.43
2018,3,6,12,0,972.0,88.0,1.5,18.1,793.0,448.88,328.76
2018,3,6,12,15,972.0,88.5,1.4,18.35,794.0,505.45,376.86
2018,3,6,12,30,972.0,89.0,1.3,18.6,795.0,560.17,421.76
2018,3,6,12,45,968.5,89.0,1.15,18.9,786.5,610.47,461.25
2018,3,6,13,0,965.0,89.0,1.0,19.2,778.0,658.11,497.04
2018,3,6,13,15,959.5,88.0,0.9,19.3,761.5,700.7,528.67
2018,3,6,13,30,954.0,87.0,0.8,19.4,745.0,740.06,556.94
2018,3,6,13,45,916.0,94.5,0.7,19.55,709.5,761.32,571.54
2018,3,6,14,0,878.0,102.0,0.6,19.7,674.0,784.71,586.16
2018,3,6,14,15,814.0,112.5,0.6,19.65,624.0,779.1,583.14
2018,3,6,14,30,750.0,123.0,0.6,19.6,574.0,771.33,579.19
2018,3,6,14,45,767.0,108.5,0.6,19.6,545.5,789.51,592.77
2018,3,6,15,0,784.0,94.0,0.6,19.6,517.0,809.27,607.16
2018,3,6,15,15,804.0,81.5,0.6,19.6,486.0,830.35,622.5
2018,3,6,15,30,824.0,69.0,0.6,19.6,455.0,847.7,635.39
2018,3,6,15,45,804.0,67.0,0.65,19.15,412.0,839.18,633.11
2018,3,6,16,0,784.0,65.0,0.7,18.7,369.0,826.96,628.49
2018,3,6,16,15,717.0,62.5,0.75,17.85,312.0,767.58,591.84
2018,3,6,16,30,650.0,60.0,0.8,17.0,255.0,711.15,555.86
2018,3,6,16,45,595.0,54.5,0.9,16.1,207.5,654.08,517.54
2018,3,6,17,0,540.0,49.0,1.0,15.2,160.0,595.42,474.63
2018,3,6,17,15,431.0,42.0,1.05,14.4,115.0,485.99,388.69
2018,3,6,17,30,322.0,35.0,1.1,13.6,70.0,377.51,293.76
2018,3,6,17,45,198.0,22.5,1.2,12.8,40.5,234.11,52.68
2018,3,6,18,0,74.0,10.0,1.3,12.0,11.0,68.55,0.0
2018,3,6,18,15,37.0,5.0,1.3,11.65,5.5,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.85,9.95,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.75,10.1,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.45,10.7,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.35,10.7,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,0.3,10.7,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,3,7,6,15,0.0,0.5,0.7,10.25,0.5,0.0,0.0
2018,3,7,6,30,0.0,1.0,0.7,10.2,1.0,0.79,0.0
2018,3,7,6,45,0.0,3.0,0.75,10.1,3.0,2.36,0.0
2018,3,7,7,0,0.0,5.0,0.8,10.0,5.0,3.78,0.0
2018,3,7,7,15,0.0,6.5,0.75,10.45,6.5,4.92,0.0
2018,3,7,7,30,0.0,8.0,0.7,10.9,8.0,6.06,0.0
2018,3,7,7,45,0.0,18.5,0.65,11.3,18.5,14.06,7.14
2018,3,7,8,0,0.0,29.0,0.6,11.7,29.0,22.09,14.46
2018,3,7,8,15,0.0,42.0,0.7,12.25,42.0,32.08,23.44
2018,3,7,8,30,0.0,55.0,0.8,12.8,55.0,42.1,32.32
2018,3,7,8,45,0.0,52.0,0.85,13.3,52.0,39.8,30.09
2018,3,7,9,0,0.0,49.0,0.9,13.8,49.0,37.51,27.9
2018,3,7,9,15,0.5,87.5,1.1,14.7,88.0,67.17,53.81
2018,3,7,9,30,1.0,126.0,1.3,15.6,127.0,94.32,76.98
2018,3,7,9,45,32.5,185.0,1.5,16.5,204.5,128.21,105.45
2018,3,7,10,0,64.0,244.0,1.7,17.4,282.0,161.71,133.05
2018,3,7,10,15,139.5,269.5,1.9,18.1,358.0,169.43,138.84
2018,3,7,10,30,215.0,295.0,2.1,18.8,434.0,184.1,150.43
2018,3,7,10,45,299.0,284.5,2.25,19.45,485.5,199.79,145.48
2018,3,7,11,0,383.0,274.0,2.4,20.1,537.0,233.45,165.05
2018,3,7,11,15,664.0,182.5,2.5,20.4,652.0,263.45,177.49
2018,3,7,11,30,945.0,91.0,2.6,20.7,767.0,330.12,223.88
2018,3,7,11,45,952.0,90.0,2.65,21.0,778.0,389.49,276.35
2018,3,7,12,0,959.0,89.0,2.7,21.3,789.0,448.19,327.8
2018,3,7,12,15,960.0,89.0,2.75,21.45,790.0,504.12,376.28
2018,3,7,12,30,961.0,89.0,2.8,21.6,791.0,558.28,422.09
2018,3,7,12,45,959.5,88.0,2.85,21.75,783.5,608.21,463.53
2018,3,7,13,0,958.0,87.0,2.9,21.9,776.0,655.64,502.0
2018,3,7,13,15,955.0,86.0,2.9,21.9,760.5,699.4,536.96
2018,3,7,13,30,952.0,85.0,2.9,21.9,745.0,740.16,569.0
2018,3,7,13,45,947.0,83.0,2.9,21.9,722.0,775.3,596.14
2018,3,7,14,0,942.0,81.0,2.9,21.9,699.0,806.94,619.0
2018,3,7,14,15,933.0,80.0,2.9,21.7,668.5,832.93,638.46
2018,3,7,14,30,924.0,79.0,2.9,21.5,638.0,855.08,655.41
2018,3,7,14,45,911.5,77.0,2.9,21.3,601.0,869.28,667.01
2018,3,7,15,0,899.0,75.0,2.9,21.1,564.0,879.43,676.03
2018,3,7,15,15,881.0,72.5,2.9,21.1,521.0,880.12,678.13
2018,3,7,15,30,863.0,70.0,2.9,21.1,478.0,876.78,677.58
2018,3,7,15,45,837.5,67.0,2.65,20.0,430.0,872.17,677.18
2018,3,7,16,0,812.0,64.0,2.4,18.9,382.0,853.68,666.65
2018,3,7,16,15,775.5,60.0,2.25,17.8,331.0,820.08,645.66
2018,3,7,16,30,739.0,56.0,2.1,16.7,280.0,783.08,621.18
2018,3,7,16,45,644.0,55.0,2.0,15.6,224.5,693.47,556.57
2018,3,7,17,0,549.0,54.0,1.9,14.5,169.0,611.78,494.59
2018,3,7,17,15,338.5,47.5,2.0,13.85,112.0,411.79,336.54
2018,3,7,17,30,128.0,41.0,2.1,13.2,55.0,199.13,157.57
2018,3,7,17,45,81.5,24.0,2.15,12.55,31.5,125.56,41.8
2018,3,7,18,0,35.0,7.0,2.2,11.9,8.0,34.29,0.0
2018,3,7,18,15,17.5,3.5,2.2,11.7,4.0,0.0,0.0
2018,3,7,18,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,8,6,15,0.0,1.5,0.95,10.7,1.5,0.0,0.0
2018,3,8,6,30,0.0,3.0,1.0,11.2,3.0,2.36,0.0
2018,3,8,6,45,3.5,15.5,1.1,11.7,16.0,11.78,0.0
2018,3,8,7,0,7.0,28.0,1.2,12.2,29.0,21.14,11.67
2018,3,8,7,15,11.5,45.5,1.2,12.55,47.5,33.87,24.13
2018,3,8,7,30,16.0,63.0,1.2,12.9,66.0,46.22,35.58
2018,3,8,7,45,50.5,86.5,1.25,13.25,100.5,62.32,50.18
2018,3,8,8,0,85.0,110.0,1.3,13.6,135.0,77.04,63.3
2018,3,8,8,15,109.5,133.0,1.35,14.0,171.0,91.7,76.11
2018,3,8,8,30,134.0,156.0,1.4,14.4,207.0,106.01,88.36
2018,3,8,8,45,109.5,168.5,1.45,14.8,213.5,113.53,94.51
2018,3,8,9,0,85.0,181.0,1.5,15.2,220.0,124.37,103.45
2018,3,8,9,15,94.5,200.0,1.55,15.5,247.5,136.17,113.14
2018,3,8,9,30,104.0,219.0,1.6,15.8,275.0,142.32,117.93
2018,3,8,9,45,296.0,206.5,1.65,16.1,380.5,133.71,110.18
2018,3,8,10,0,488.0,194.0,1.7,16.4,486.0,124.19,101.75
2018,3,8,10,15,456.5,212.0,1.75,16.7,496.5,132.01,108.07
2018,3,8,10,30,425.0,230.0,1.8,17.0,507.0,142.08,116.23
2018,3,8,10,45,365.5,268.0,1.8,17.3,512.5,198.58,143.0
2018,3,8,11,0,306.0,306.0,1.8,17.6,518.0,241.17,175.54
2018,3,8,11,15,318.0,311.0,1.8,17.95,535.5,274.39,201.11
2018,3,8,11,30,330.0,316.0,1.8,18.3,553.0,308.97,229.08
2018,3,8,11,45,235.5,332.5,1.85,18.65,503.0,318.03,240.67
2018,3,8,12,0,141.0,349.0,1.9,19.0,453.0,313.65,240.47
2018,3,8,12,15,314.5,299.0,1.95,19.2,530.5,373.68,285.93
2018,3,8,12,30,488.0,249.0,2.0,19.4,608.0,452.91,346.98
2018,3,8,12,45,670.0,189.0,2.1,19.6,676.5,542.04,415.99
2018,3,8,13,0,852.0,129.0,2.2,19.8,745.0,637.41,489.45
2018,3,8,13,15,804.5,143.5,2.2,19.8,715.5,664.15,510.89
2018,3,8,13,30,757.0,158.0,2.2,19.8,686.0,688.39,530.16
2018,3,8,13,45,666.5,180.0,2.25,19.8,634.0,680.46,525.71
2018,3,8,14,0,576.0,202.0,2.3,19.8,582.0,656.45,509.48
2018,3,8,14,15,564.5,196.0,2.25,19.6,554.5,667.51,519.5
2018,3,8,14,30,553.0,190.0,2.2,19.4,527.0,675.42,526.91
2018,3,8,14,45,632.5,157.0,2.15,19.25,520.5,738.17,575.27
2018,3,8,15,0,712.0,124.0,2.1,19.1,514.0,791.48,614.28
2018,3,8,15,15,677.0,121.0,2.1,19.1,469.0,774.97,603.61
2018,3,8,15,30,642.0,118.0,2.1,19.1,424.0,754.23,590.55
2018,3,8,15,45,587.0,115.0,1.9,18.45,373.0,711.29,561.26
2018,3,8,16,0,532.0,112.0,1.7,17.8,322.0,655.01,521.74
2018,3,8,16,15,499.5,100.5,1.6,17.0,277.5,616.78,495.72
2018,3,8,16,30,467.0,89.0,1.5,16.2,233.0,576.18,466.69
2018,3,8,16,45,435.0,77.5,1.35,15.45,192.5,534.23,434.77
2018,3,8,17,0,403.0,66.0,1.2,14.7,152.0,491.11,399.93
2018,3,8,17,15,328.5,52.5,1.25,14.1,110.0,406.62,330.95
2018,3,8,17,30,254.0,39.0,1.3,13.5,68.0,324.21,257.56
2018,3,8,17,45,153.0,24.5,1.35,12.9,39.5,204.6,90.42
2018,3,8,18,0,52.0,10.0,1.4,12.3,11.0,50.74,0.0
2018,3,8,18,15,26.0,5.0,1.4,11.95,5.5,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,9,6,15,12.0,3.5,1.25,8.45,3.5,0.0,0.0
2018,3,9,6,30,24.0,7.0,1.4,8.9,7.0,5.51,0.0
2018,3,9,6,45,127.5,23.0,1.55,9.35,34.5,17.37,0.0
2018,3,9,7,0,231.0,39.0,1.7,9.8,62.0,29.42,19.04
2018,3,9,7,15,380.5,45.5,1.95,10.3,110.0,37.13,27.3
2018,3,9,7,30,530.0,52.0,2.2,10.8,158.0,42.79,32.85
2018,3,9,7,45,518.5,66.0,2.4,11.3,194.0,52.97,42.21
2018,3,9,8,0,507.0,80.0,2.6,11.8,230.0,62.6,50.87
2018,3,9,8,15,422.0,110.5,2.65,12.35,250.5,79.07,65.43
2018,3,9,8,30,337.0,141.0,2.7,12.9,271.0,98.4,82.26
2018,3,9,8,45,333.5,162.0,2.7,13.5,304.0,110.7,92.62
2018,3,9,9,0,330.0,183.0,2.7,14.1,337.0,122.49,102.39
2018,3,9,9,15,361.0,195.5,2.65,14.65,378.5,129.91,108.27
2018,3,9,9,30,392.0,208.0,2.6,15.2,420.0,137.15,113.94
2018,3,9,9,45,323.0,234.0,2.5,15.8,416.5,148.89,123.37
2018,3,9,10,0,254.0,260.0,2.4,16.4,413.0,159.87,132.05
2018,3,9,10,15,176.5,280.0,2.3,16.75,389.0,175.53,144.7
2018,3,9,10,30,99.0,300.0,2.2,17.1,365.0,193.98,159.56
2018,3,9,10,45,257.5,288.5,2.1,17.45,466.0,200.59,147.97
2018,3,9,11,0,416.0,277.0,2.0,17.8,567.0,238.59,168.72
2018,3,9,11,15,425.0,285.0,2.05,18.0,587.0,280.17,201.59
2018,3,9,11,30,434.0,293.0,2.1,18.2,607.0,322.93,236.98
2018,3,9,11,45,422.5,301.0,2.2,18.35,610.0,359.79,268.91
2018,3,9,12,0,411.0,309.0,2.3,18.5,613.0,393.98,298.41
2018,3,9,12,15,419.5,306.0,2.3,18.55,616.5,430.26,328.66
2018,3,9,12,30,428.0,303.0,2.3,18.6,620.0,465.23,357.47
2018,3,9,12,45,444.0,293.5,2.25,18.6,619.5,499.09,384.99
2018,3,9,13,0,460.0,284.0,2.2,18.6,619.0,532.76,412.0
2018,3,9,13,15,507.5,259.5,2.2,18.55,622.0,573.78,444.78
2018,3,9,13,30,555.0,235.0,2.2,18.5,625.0,615.6,477.96
2018,3,9,13,45,624.5,200.0,2.2,18.45,625.5,670.41,520.63
2018,3,9,14,0,694.0,165.0,2.2,18.4,626.0,721.05,560.07
2018,3,9,14,15,724.5,146.0,2.15,18.3,608.0,755.7,586.94
2018,3,9,14,30,755.0,127.0,2.1,18.2,590.0,787.87,610.76
2018,3,9,14,45,699.5,134.5,2.05,18.05,543.5,773.94,601.81
2018,3,9,15,0,644.0,142.0,2.0,17.9,497.0,754.28,589.27
2018,3,9,15,15,568.0,148.0,2.0,17.9,443.5,709.15,558.43
2018,3,9,15,30,492.0,154.0,2.0,17.9,390.0,651.77,517.6
2018,3,9,15,45,430.0,148.5,1.8,17.35,340.0,599.38,479.78
2018,3,9,16,0,368.0,143.0,1.6,16.8,290.0,544.04,438.77
2018,3,9,16,15,326.5,127.5,1.5,16.1,245.5,471.04,385.05
2018,3,9,16,30,285.0,112.0,1.4,15.4,201.0,418.88,345.37
2018,3,9,16,45,287.5,92.5,1.35,14.7,168.5,399.71,331.47
2018,3,9,17,0,290.0,73.0,1.3,14.0,136.0,400.33,331.02
2018,3,9,17,15,237.5,57.5,1.3,13.6,100.0,334.26,274.59
2018,3,9,17,30,185.0,42.0,1.3,13.2,64.0,269.48,215.34
2018,3,9,17,45,118.5,26.5,1.35,12.8,38.0,181.17,92.99
2018,3,9,18,0,52.0,11.0,1.4,12.4,12.0,51.64,0.0
2018,3,9,18,15,26.0,5.5,1.4,12.2,6.0,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.45,9.15,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.5,1.05,9.2,0.5,0.0,0.0
2018,3,10,6,30,0.0,1.0,1.0,9.5,1.0,0.79,0.0
2018,3,10,6,45,2.5,3.5,0.95,9.8,4.0,2.74,0.0
2018,3,10,7,0,5.0,6.0,0.9,10.1,7.0,4.71,0.0
2018,3,10,7,15,2.5,7.0,0.85,10.4,7.5,5.49,0.0
2018,3,10,7,30,0.0,8.0,0.8,10.7,8.0,6.06,0.0
2018,3,10,7,45,0.0,10.0,0.8,10.95,10.0,7.59,1.26
2018,3,10,8,0,0.0,12.0,0.8,11.2,12.0,9.11,2.67
2018,3,10,8,15,0.0,22.0,0.7,11.4,22.0,16.75,9.62
2018,3,10,8,30,0.0,32.0,0.6,11.6,32.0,24.42,16.53
2018,3,10,8,45,0.0,54.0,0.5,11.85,54.0,41.35,31.69
2018,3,10,9,0,0.0,76.0,0.4,12.1,76.0,58.37,46.69
2018,3,10,9,15,0.0,79.0,0.45,12.4,79.0,60.72,48.53
2018,3,10,9,30,0.0,82.0,0.5,12.7,82.0,63.07,50.39
2018,3,10,9,45,0.0,91.0,0.55,13.05,91.0,70.09,56.31
2018,3,10,10,0,0.0,100.0,0.6,13.4,100.0,76.7,61.83
2018,3,10,10,15,2.0,136.5,0.65,13.6,138.0,102.58,83.97
2018,3,10,10,30,4.0,173.0,0.7,13.8,176.0,127.68,100.38
2018,3,10,10,45,2.0,143.5,0.75,14.0,145.0,108.37,84.33
2018,3,10,11,0,0.0,114.0,0.8,14.2,114.0,87.33,67.07
2018,3,10,11,15,4.0,150.0,0.85,14.3,153.0,114.64,89.19
2018,3,10,11,30,8.0,186.0,0.9,14.4,192.0,142.5,111.47
2018,3,10,11,45,7.0,189.5,0.9,14.5,194.5,145.98,114.17
2018,3,10,12,0,6.0,193.0,0.9,14.6,197.0,149.37,116.87
2018,3,10,12,15,5.5,190.5,0.9,14.65,194.5,148.4,116.1
2018,3,10,12,30,5.0,188.0,0.9,14.7,192.0,147.29,115.25
2018,3,10,12,45,8.5,209.5,0.85,14.8,216.0,166.92,130.98
2018,3,10,13,0,12.0,231.0,0.8,14.9,240.0,187.48,147.33
2018,3,10,13,15,7.5,200.0,0.75,14.85,205.5,161.51,126.65
2018,3,10,13,30,3.0,169.0,0.7,14.8,171.0,134.49,105.1
2018,3,10,13,45,3.0,170.5,0.65,14.8,172.5,136.48,106.93
2018,3,10,14,0,3.0,172.0,0.6,14.8,174.0,138.61,108.77
2018,3,10,14,15,4.0,176.0,0.55,14.7,178.5,143.86,113.24
2018,3,10,14,30,5.0,180.0,0.5,14.6,183.0,149.55,118.09
2018,3,10,14,45,7.5,181.0,0.5,14.55,185.5,154.37,122.36
2018,3,10,15,0,10.0,182.0,0.5,14.5,188.0,159.84,127.2
2018,3,10,15,15,10.5,171.5,0.5,14.5,177.0,153.05,122.05
2018,3,10,15,30,11.0,161.0,0.5,14.5,166.0,146.34,117.01
2018,3,10,15,45,10.5,146.0,0.45,14.2,150.5,134.17,107.49
2018,3,10,16,0,10.0,131.0,0.4,13.9,135.0,121.89,97.77
2018,3,10,16,15,29.0,125.0,0.5,13.5,134.5,152.94,124.91
2018,3,10,16,30,48.0,119.0,0.6,13.1,134.0,171.45,141.34
2018,3,10,16,45,48.5,100.5,0.65,12.75,113.5,155.44,128.19
2018,3,10,17,0,49.0,82.0,0.7,12.4,93.0,138.93,114.21
2018,3,10,17,15,32.5,62.0,0.75,12.15,68.5,103.62,83.12
2018,3,10,17,30,16.0,42.0,0.8,11.9,44.0,66.7,50.04
2018,3,10,17,45,18.0,26.0,0.85,11.65,27.0,49.7,24.67
2018,3,10,18,0,20.0,10.0,0.9,11.4,10.0,24.44,0.0
2018,3,10,18,15,10.0,5.0,0.9,11.3,5.0,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.15,8.7,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,0.95,8.05,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,0.85,8.05,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,0.7,8.15,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,0.55,8.2,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,0.3,8.2,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,0.55,7.6,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,0.6,7.15,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,3,11,6,15,41.5,5.5,0.65,7.55,6.0,0.0,0.0
2018,3,11,6,30,83.0,11.0,0.7,8.0,12.0,8.65,0.0
2018,3,11,6,45,233.0,23.5,0.75,8.45,45.5,19.45,1.52
2018,3,11,7,0,383.0,36.0,0.8,8.9,79.0,29.88,20.14
2018,3,11,7,15,479.5,44.5,0.7,9.45,126.5,36.82,27.33
2018,3,11,7,30,576.0,53.0,0.6,10.0,174.0,43.88,34.08
2018,3,11,7,45,635.0,59.0,0.55,10.55,225.5,48.74,38.62
2018,3,11,8,0,694.0,65.0,0.5,11.1,277.0,53.64,43.01
2018,3,11,8,15,733.5,70.0,0.45,11.8,328.5,62.27,50.57
2018,3,11,8,30,773.0,75.0,0.4,12.5,380.0,66.42,53.98
2018,3,11,8,45,800.5,78.0,0.3,13.2,428.0,68.84,55.79
2018,3,11,9,0,828.0,81.0,0.2,13.9,476.0,71.25,57.56
2018,3,11,9,15,850.0,83.0,0.3,14.5,520.5,72.83,58.62
2018,3,11,9,30,872.0,85.0,0.4,15.1,565.0,74.41,59.69
2018,3,11,9,45,889.5,85.5,0.5,15.75,604.0,83.04,66.82
2018,3,11,10,0,907.0,86.0,0.6,16.4,643.0,84.04,67.33
2018,3,11,10,15,911.5,90.0,0.75,17.0,673.5,86.74,69.35
2018,3,11,10,30,916.0,94.0,0.9,17.6,704.0,103.71,68.57
2018,3,11,10,45,854.5,120.5,1.1,18.15,705.5,166.1,97.19
2018,3,11,11,0,793.0,147.0,1.3,18.7,707.0,230.83,145.48
2018,3,11,11,15,836.5,134.0,1.45,19.05,737.0,284.99,188.2
2018,3,11,11,30,880.0,121.0,1.6,19.4,767.0,343.04,237.12
2018,3,11,11,45,880.0,123.5,1.75,19.7,775.5,401.13,288.12
2018,3,11,12,0,880.0,126.0,1.9,20.0,784.0,458.08,337.5
2018,3,11,12,15,889.0,123.0,1.95,20.15,788.5,513.34,384.27
2018,3,11,12,30,898.0,120.0,2.0,20.3,793.0,565.45,427.55
2018,3,11,12,45,919.0,110.5,2.1,20.45,793.0,618.76,470.85
2018,3,11,13,0,940.0,101.0,2.2,20.6,793.0,671.15,512.56
2018,3,11,13,15,906.0,111.0,2.15,20.65,767.0,704.15,538.47
2018,3,11,13,30,872.0,121.0,2.1,20.7,741.0,739.03,564.76
2018,3,11,13,45,889.0,110.5,2.1,20.7,725.0,773.24,591.53
2018,3,11,14,0,906.0,100.0,2.1,20.7,709.0,812.03,619.15
2018,3,11,14,15,900.0,97.0,1.95,20.65,679.5,837.52,636.16
2018,3,11,14,30,894.0,94.0,1.8,20.6,650.0,859.31,650.63
2018,3,11,14,45,844.5,98.5,1.7,20.55,599.0,858.24,650.08
2018,3,11,15,0,795.0,103.0,1.6,20.5,548.0,842.42,639.83
2018,3,11,15,15,770.5,100.0,1.6,20.5,504.5,835.35,636.79
2018,3,11,15,30,746.0,97.0,1.6,20.5,461.0,830.07,634.95
2018,3,11,15,45,713.0,91.0,1.3,20.2,411.0,804.1,616.06
2018,3,11,16,0,680.0,85.0,1.0,19.9,361.0,774.39,594.26
2018,3,11,16,15,651.0,78.0,0.9,19.45,315.0,743.71,574.22
2018,3,11,16,30,622.0,71.0,0.8,19.0,269.0,710.07,551.27
2018,3,11,16,45,583.5,62.5,0.7,18.55,222.5,663.06,517.5
2018,3,11,17,0,545.0,54.0,0.6,18.1,176.0,614.1,480.29
2018,3,11,17,15,457.0,46.5,0.65,17.75,130.5,520.74,409.01
2018,3,11,17,30,369.0,39.0,0.7,17.4,85.0,427.7,332.05
2018,3,11,17,45,236.0,26.5,0.7,17.1,51.0,284.98,173.21
2018,3,11,18,0,103.0,14.0,0.7,16.8,17.0,96.6,0.0
2018,3,11,18,15,51.5,7.0,0.7,16.6,8.5,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.7,16.15,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.65,15.7,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.7,13.95,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,0.65,10.65,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,12,6,15,39.5,6.5,1.05,10.55,7.0,0.0,0.0
2018,3,12,6,30,79.0,13.0,1.1,11.2,14.0,10.23,0.0
2018,3,12,6,45,206.0,26.0,1.2,11.8,46.0,19.82,4.51
2018,3,12,7,0,333.0,39.0,1.3,12.4,78.0,32.09,21.88
2018,3,12,7,15,429.5,48.5,1.4,13.0,124.5,39.65,29.43
2018,3,12,7,30,526.0,58.0,1.5,13.6,171.0,47.31,36.6
2018,3,12,7,45,589.5,63.5,1.6,14.2,221.5,51.6,40.55
2018,3,12,8,0,653.0,69.0,1.7,14.8,272.0,56.0,44.42
2018,3,12,8,15,695.0,73.5,1.8,15.7,322.5,59.44,47.24
2018,3,12,8,30,737.0,78.0,1.9,16.6,373.0,68.04,54.5
2018,3,12,8,45,768.0,80.5,2.05,17.55,420.5,70.02,55.85
2018,3,12,9,0,799.0,83.0,2.2,18.5,468.0,72.03,57.2
2018,3,12,9,15,819.5,85.5,2.35,19.15,511.5,73.84,58.43
2018,3,12,9,30,840.0,88.0,2.5,19.8,555.0,75.62,59.63
2018,3,12,9,45,855.0,90.0,2.6,20.45,592.5,76.91,60.42
2018,3,12,10,0,870.0,92.0,2.7,21.1,630.0,86.73,68.43
2018,3,12,10,15,880.5,93.5,2.8,21.45,661.5,87.98,69.24
2018,3,12,10,30,891.0,95.0,2.9,21.8,693.0,106.56,67.93
2018,3,12,10,45,796.5,137.0,2.95,22.15,685.5,173.79,103.64
2018,3,12,11,0,702.0,179.0,3.0,22.5,678.0,232.62,149.33
2018,3,12,11,15,711.0,180.0,3.05,22.7,695.5,285.08,191.88
2018,3,12,11,30,720.0,181.0,3.1,22.9,713.0,338.12,237.11
2018,3,12,11,45,819.0,140.0,3.15,23.1,751.5,395.47,284.09
2018,3,12,12,0,918.0,99.0,3.2,23.3,790.0,456.96,335.1
2018,3,12,12,15,916.0,100.5,3.2,23.4,790.5,510.73,381.18
2018,3,12,12,30,914.0,102.0,3.2,23.5,791.0,562.57,424.51
2018,3,12,12,45,751.0,150.0,3.2,23.6,712.5,564.38,429.61
2018,3,12,13,0,588.0,198.0,3.2,23.7,634.0,550.07,421.06
2018,3,12,13,15,328.5,245.5,3.2,23.65,488.0,438.1,338.21
2018,3,12,13,30,69.0,293.0,3.2,23.6,342.0,295.4,227.53
2018,3,12,13,45,183.5,298.0,3.15,23.5,423.5,406.85,315.47
2018,3,12,14,0,298.0,303.0,3.1,23.4,505.0,530.36,409.81
2018,3,12,14,15,223.5,291.0,3.1,23.25,438.5,459.71,357.07
2018,3,12,14,30,149.0,279.0,3.1,23.1,372.0,399.43,311.51
2018,3,12,14,45,85.0,215.5,3.1,23.0,268.0,269.27,211.62
2018,3,12,15,0,21.0,152.0,3.1,22.9,164.0,153.47,119.29
2018,3,12,15,15,10.5,119.0,3.1,22.9,125.0,103.95,79.62
2018,3,12,15,30,0.0,86.0,3.1,22.9,86.0,66.23,48.79
2018,3,12,15,45,25.5,94.0,2.95,22.25,104.5,105.99,82.81
2018,3,12,16,0,51.0,102.0,2.8,21.6,123.0,140.34,112.37
2018,3,12,16,15,55.5,98.5,2.55,20.85,118.5,143.98,116.07
2018,3,12,16,30,60.0,95.0,2.3,20.1,114.0,148.59,120.5
2018,3,12,16,45,65.0,79.0,2.0,19.4,96.5,155.03,126.18
2018,3,12,17,0,70.0,63.0,1.7,18.7,79.0,142.68,116.04
2018,3,12,17,15,48.5,46.0,1.8,18.2,55.5,103.58,82.27
2018,3,12,17,30,27.0,29.0,1.9,17.7,32.0,49.84,36.12
2018,3,12,17,45,13.5,16.5,1.95,17.2,18.0,24.56,11.23
2018,3,12,18,0,0.0,4.0,2.0,16.7,4.0,3.15,0.0
2018,3,12,18,15,0.0,2.0,2.15,16.55,2.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.45,16.25,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.0,15.55,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,1.6,15.25,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,3,13,6,15,4.0,1.0,2.5,13.95,1.0,0.0,0.0
2018,3,13,6,30,8.0,2.0,2.5,14.1,2.0,1.57,0.0
2018,3,13,6,45,4.0,4.0,2.5,14.2,4.0,3.13,0.0
2018,3,13,7,0,0.0,6.0,2.5,14.3,6.0,4.54,0.0
2018,3,13,7,15,0.0,7.5,2.6,14.3,7.5,5.68,0.0
2018,3,13,7,30,0.0,9.0,2.7,14.3,9.0,6.82,0.45
2018,3,13,7,45,0.0,22.5,2.8,14.3,22.5,17.12,9.73
2018,3,13,8,0,0.0,36.0,2.9,14.3,36.0,27.47,19.03
2018,3,13,8,15,0.0,40.5,3.0,14.2,40.5,30.93,22.11
2018,3,13,8,30,0.0,45.0,3.1,14.1,45.0,34.41,25.16
2018,3,13,8,45,0.0,35.0,3.25,13.95,35.0,26.74,18.26
2018,3,13,9,0,0.0,25.0,3.4,13.8,25.0,19.09,11.39
2018,3,13,9,15,0.0,35.5,3.5,13.85,35.5,27.16,18.51
2018,3,13,9,30,0.0,46.0,3.6,13.9,46.0,35.26,25.6
2018,3,13,9,45,0.0,71.5,3.7,13.9,71.5,54.98,42.86
2018,3,13,10,0,0.0,97.0,3.8,13.9,97.0,74.59,59.87
2018,3,13,10,15,0.5,125.0,3.95,14.05,125.5,94.66,77.11
2018,3,13,10,30,1.0,153.0,4.1,14.2,154.0,114.37,89.69
2018,3,13,10,45,4.5,179.5,4.25,14.4,183.0,133.73,105.19
2018,3,13,11,0,8.0,206.0,4.4,14.6,212.0,153.76,121.13
2018,3,13,11,15,22.5,243.0,4.45,14.75,260.0,184.31,145.14
2018,3,13,11,30,37.0,280.0,4.5,14.9,308.0,212.96,167.68
2018,3,13,11,45,114.5,316.5,4.55,15.1,403.0,270.63,212.09
2018,3,13,12,0,192.0,353.0,4.6,15.3,498.0,341.04,267.24
2018,3,13,12,15,255.5,332.0,4.65,15.45,525.5,377.02,296.35
2018,3,13,12,30,319.0,311.0,4.7,15.6,553.0,417.05,329.26
2018,3,13,12,45,256.5,294.5,4.7,15.7,488.0,393.62,312.57
2018,3,13,13,0,194.0,278.0,4.7,15.8,423.0,353.69,282.24
2018,3,13,13,15,197.0,296.5,4.7,15.8,441.0,386.37,308.9
2018,3,13,13,30,200.0,315.0,4.7,15.8,459.0,420.08,335.98
2018,3,13,13,45,213.0,311.5,4.65,15.8,460.5,441.9,354.05
2018,3,13,14,0,226.0,308.0,4.6,15.8,462.0,464.07,372.41
2018,3,13,14,15,195.5,284.0,4.55,15.8,413.0,430.65,346.86
2018,3,13,14,30,165.0,260.0,4.5,15.8,364.0,393.37,318.09
2018,3,13,14,45,165.5,247.0,4.45,15.8,346.0,391.21,317.51
2018,3,13,15,0,166.0,234.0,4.4,15.8,328.0,388.11,316.1
2018,3,13,15,15,152.5,216.0,4.4,15.8,297.5,365.68,299.03
2018,3,13,15,30,139.0,198.0,4.4,15.8,267.0,341.62,280.54
2018,3,13,15,45,155.5,182.0,4.1,15.4,252.0,346.51,286.25
2018,3,13,16,0,172.0,166.0,3.8,15.0,237.0,350.81,291.5
2018,3,13,16,15,169.5,143.0,3.35,14.45,205.5,326.9,273.28
2018,3,13,16,30,167.0,120.0,2.9,13.9,174.0,301.24,253.25
2018,3,13,16,45,186.5,100.0,2.45,13.35,150.5,318.83,268.32
2018,3,13,17,0,206.0,80.0,2.0,12.8,127.0,313.63,263.85
2018,3,13,17,15,171.0,62.5,1.8,12.15,95.0,261.38,218.38
2018,3,13,17,30,136.0,45.0,1.6,11.5,63.0,208.97,170.83
2018,3,13,17,45,91.5,29.0,1.45,10.9,39.0,149.26,102.25
2018,3,13,18,0,47.0,13.0,1.3,10.3,15.0,49.48,0.0
2018,3,13,18,15,23.5,6.5,1.2,10.2,7.5,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,0.85,9.9,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,14,6,15,4.0,3.0,1.25,7.45,3.0,0.0,0.0
2018,3,14,6,30,8.0,6.0,1.4,8.2,6.0,4.72,0.0
2018,3,14,6,45,4.0,8.0,1.6,8.95,8.0,6.27,0.0
2018,3,14,7,0,0.0,10.0,1.8,9.7,10.0,7.58,1.0
2018,3,14,7,15,0.0,10.5,1.95,10.05,10.5,7.96,1.51
2018,3,14,7,30,0.0,11.0,2.1,10.4,11.0,8.34,1.92
2018,3,14,7,45,0.0,15.5,2.2,10.7,15.5,11.78,5.08
2018,3,14,8,0,0.0,20.0,2.3,11.0,20.0,15.22,8.21
2018,3,14,8,15,0.0,28.5,2.4,11.15,28.5,21.73,14.09
2018,3,14,8,30,0.0,37.0,2.5,11.3,37.0,28.26,19.93
2018,3,14,8,45,0.0,69.5,2.65,11.4,69.5,53.33,42.34
2018,3,14,9,0,0.0,102.0,2.8,11.5,102.0,77.39,63.56
2018,3,14,9,15,1.0,120.5,2.9,11.5,121.0,90.57,74.97
2018,3,14,9,30,2.0,139.0,3.0,11.5,140.0,103.56,86.14
2018,3,14,9,45,7.5,174.0,3.1,11.5,178.5,127.24,106.55
2018,3,14,10,0,13.0,209.0,3.2,11.5,217.0,150.14,126.09
2018,3,14,10,15,8.0,172.5,3.3,11.5,177.5,127.2,106.01
2018,3,14,10,30,3.0,136.0,3.4,11.5,138.0,102.79,80.84
2018,3,14,10,45,1.5,108.0,3.45,11.5,109.0,83.04,64.29
2018,3,14,11,0,0.0,80.0,3.5,11.5,80.0,61.73,46.45
2018,3,14,11,15,1.0,86.5,3.5,11.55,87.0,67.04,50.81
2018,3,14,11,30,2.0,93.0,3.5,11.6,94.0,72.47,55.28
2018,3,14,11,45,194.5,188.5,3.5,11.65,336.5,210.05,164.32
2018,3,14,12,0,387.0,284.0,3.5,11.7,579.0,376.75,295.95
2018,3,14,12,15,435.5,286.5,3.45,11.7,618.5,432.58,341.61
2018,3,14,12,30,484.0,289.0,3.4,11.7,658.0,492.88,390.83
2018,3,14,12,45,307.0,291.5,3.35,11.75,524.5,421.06,336.94
2018,3,14,13,0,130.0,294.0,3.3,11.8,391.0,328.16,263.81
2018,3,14,13,15,77.0,234.5,3.25,11.9,291.5,254.18,205.06
2018,3,14,13,30,24.0,175.0,3.2,12.0,192.0,161.33,129.18
2018,3,14,13,45,235.5,193.0,3.15,12.05,354.5,362.41,297.06
2018,3,14,14,0,447.0,211.0,3.1,12.1,517.0,577.23,467.8
2018,3,14,14,15,621.0,167.5,3.1,12.15,572.5,706.22,568.56
2018,3,14,14,30,795.0,124.0,3.1,12.2,628.0,826.42,658.99
2018,3,14,14,45,664.5,149.5,3.05,12.25,554.0,771.75,618.83
2018,3,14,15,0,534.0,175.0,3.0,12.3,480.0,693.14,560.53
2018,3,14,15,15,629.5,139.5,3.0,12.3,473.0,766.01,618.27
2018,3,14,15,30,725.0,104.0,3.0,12.3,466.0,826.47,664.08
2018,3,14,15,45,689.5,100.5,2.85,12.15,418.0,800.8,645.9
2018,3,14,16,0,654.0,97.0,2.7,12.0,370.0,771.42,625.47
2018,3,14,16,15,683.0,81.5,2.45,11.6,335.0,783.9,635.74
2018,3,14,16,30,712.0,66.0,2.2,11.2,300.0,785.53,636.83
2018,3,14,16,45,669.0,60.0,1.9,10.8,250.0,743.36,603.81
2018,3,14,17,0,626.0,54.0,1.6,10.4,200.0,692.49,562.52
2018,3,14,17,15,541.5,46.5,1.6,9.8,150.5,600.42,489.71
2018,3,14,17,30,457.0,39.0,1.6,9.2,101.0,508.77,411.63
2018,3,14,17,45,298.5,28.0,1.55,8.55,61.5,350.09,251.84
2018,3,14,18,0,140.0,17.0,1.5,7.9,22.0,130.59,0.0
2018,3,14,18,15,70.0,8.5,1.55,7.75,11.0,0.0,0.0
2018,3,14,18,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,1.65,7.45,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.75,7.1,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.8,6.75,0.0,0.0,0.0
