Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,6,30,449.0,54.0,1.7,11.5,135.0,44.03,33.67
2018,4,14,6,45,520.0,62.0,1.8,12.2,185.5,50.16,39.46
2018,4,14,7,0,591.0,70.0,1.9,12.9,236.0,56.33,45.03
2018,4,14,7,15,639.0,76.5,1.8,13.6,289.0,61.08,49.15
2018,4,14,7,30,687.0,83.0,1.7,14.3,342.0,65.8,53.09
2018,4,14,7,45,721.0,88.0,1.55,15.0,395.0,69.18,55.76
2018,4,14,8,0,755.0,93.0,1.4,15.7,448.0,78.52,63.56
2018,4,14,8,15,780.0,96.5,1.35,16.45,498.0,80.73,65.05
2018,4,14,8,30,805.0,100.0,1.3,17.2,548.0,82.89,66.49
2018,4,14,8,45,824.0,103.5,1.2,17.95,595.0,84.84,67.74
2018,4,14,9,0,843.0,107.0,1.1,18.7,642.0,86.71,68.91
2018,4,14,9,15,859.0,108.5,1.05,19.3,684.0,87.17,68.94
2018,4,14,9,30,875.0,110.0,1.0,19.9,726.0,96.94,76.8
2018,4,14,9,45,888.5,110.0,0.9,20.5,762.5,97.0,76.47
2018,4,14,10,0,902.0,110.0,0.8,21.1,799.0,109.46,72.87
2018,4,14,10,15,910.0,111.5,0.8,21.4,828.5,169.16,95.82
2018,4,14,10,30,918.0,113.0,0.8,21.7,858.0,229.75,136.08
2018,4,14,10,45,924.0,113.5,0.85,22.0,880.0,289.97,183.89
2018,4,14,11,0,930.0,114.0,0.9,22.3,902.0,350.37,234.73
2018,4,14,11,15,933.5,114.0,0.95,22.5,916.0,409.54,285.23
2018,4,14,11,30,937.0,114.0,1.0,22.7,930.0,468.13,334.48
2018,4,14,11,45,938.5,115.0,1.05,22.9,936.5,525.67,381.65
2018,4,14,12,0,940.0,116.0,1.1,23.1,943.0,582.0,426.46
2018,4,14,12,15,939.5,116.0,1.25,23.2,941.0,635.0,468.52
2018,4,14,12,30,939.0,116.0,1.4,23.3,939.0,686.06,508.19
2018,4,14,12,45,936.5,115.5,1.5,23.4,928.5,733.23,543.88
2018,4,14,13,0,934.0,115.0,1.6,23.5,918.0,777.8,577.08
2018,4,14,13,15,929.5,114.5,1.75,23.5,900.0,818.08,606.97
2018,4,14,13,30,925.0,114.0,1.9,23.5,882.0,855.24,633.41
2018,4,14,13,45,919.0,112.0,2.05,23.5,856.0,886.49,656.0
2018,4,14,14,0,913.0,110.0,2.2,23.5,830.0,914.17,676.37
2018,4,14,14,15,904.0,109.0,2.3,23.4,797.5,936.53,693.18
2018,4,14,14,30,895.0,108.0,2.4,23.3,765.0,955.1,707.7
2018,4,14,14,45,883.5,105.5,2.5,23.15,726.0,965.89,717.45
2018,4,14,15,0,872.0,103.0,2.6,23.0,687.0,972.73,724.84
2018,4,14,15,15,856.5,100.0,2.6,23.0,642.5,983.77,733.91
2018,4,14,15,30,841.0,97.0,2.6,23.0,598.0,978.33,732.16
2018,4,14,15,45,819.5,94.5,2.75,22.4,549.5,963.61,727.51
2018,4,14,16,0,798.0,92.0,2.9,21.8,501.0,945.06,720.21
2018,4,14,16,15,766.5,88.5,2.9,21.15,448.5,911.65,701.36
2018,4,14,16,30,735.0,85.0,2.9,20.5,396.0,882.17,684.89
2018,4,14,16,45,692.0,80.5,2.95,19.85,342.5,830.82,652.44
2018,4,14,17,0,649.0,76.0,3.0,19.2,289.0,777.31,617.06
2018,4,14,17,15,588.5,69.5,2.95,18.25,236.5,702.61,564.01
2018,4,14,17,30,528.0,63.0,2.9,17.3,184.0,627.21,507.35
2018,4,14,17,45,419.5,54.0,2.9,16.35,134.5,504.75,410.57
2018,4,14,18,0,311.0,45.0,2.9,15.4,85.0,387.1,311.65
2018,4,14,18,15,196.5,30.0,2.95,15.0,51.5,260.04,172.91
2018,4,14,18,30,82.0,15.0,3.0,14.6,18.0,79.13,0.0
2018,4,14,18,45,41.0,7.5,3.0,14.15,9.0,0.0,0.0
2018,4,14,19,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.7,10.75,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.7,10.45,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.7,10.35,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,15,5,15,4.5,1.5,2.8,10.3,1.5,0.0,0.0
2018,4,15,5,30,9.0,3.0,2.9,10.5,3.0,0.0,0.0
2018,4,15,5,45,59.0,17.0,3.05,10.7,21.5,13.38,0.0
2018,4,15,6,0,109.0,31.0,3.2,10.9,40.0,23.16,12.06
2018,4,15,6,15,220.5,46.0,3.35,11.35,81.0,34.41,24.48
2018,4,15,6,30,332.0,61.0,3.5,11.8,122.0,45.7,35.14
2018,4,15,6,45,461.5,67.5,3.65,12.3,182.0,53.82,42.72
2018,4,15,7,0,591.0,74.0,3.8,12.8,242.0,59.29,47.69
2018,4,15,7,15,640.0,80.5,3.85,13.3,296.0,63.96,51.76
2018,4,15,7,30,689.0,87.0,3.9,13.8,350.0,68.6,55.67
2018,4,15,7,45,696.5,96.5,4.0,14.3,395.0,74.49,60.6
2018,4,15,8,0,704.0,106.0,4.1,14.8,440.0,80.05,65.14
2018,4,15,8,15,755.5,105.5,4.2,15.2,498.5,79.76,64.57
2018,4,15,8,30,807.0,105.0,4.3,15.6,557.0,86.27,69.9
2018,4,15,8,45,824.5,108.5,4.4,16.0,603.5,88.06,71.12
2018,4,15,9,0,842.0,112.0,4.5,16.4,650.0,89.78,72.28
2018,4,15,9,15,854.5,115.0,4.6,16.65,691.0,90.94,73.02
2018,4,15,9,30,867.0,118.0,4.7,16.9,732.0,92.03,73.71
2018,4,15,9,45,877.5,120.5,4.85,17.2,768.0,92.69,74.03
2018,4,15,10,0,888.0,123.0,5.0,17.5,804.0,118.57,79.7
2018,4,15,10,15,895.0,124.5,5.1,17.65,832.5,177.51,104.65
2018,4,15,10,30,902.0,126.0,5.2,17.8,861.0,237.23,146.58
2018,4,15,10,45,907.5,126.5,5.25,17.95,882.5,296.59,196.12
2018,4,15,11,0,913.0,127.0,5.3,18.1,904.0,356.09,248.96
2018,4,15,11,15,915.5,128.0,5.45,18.1,917.5,414.77,302.2
2018,4,15,11,30,918.0,129.0,5.6,18.1,931.0,472.84,354.5
2018,4,15,11,45,919.5,129.0,5.7,18.1,936.5,528.94,404.23
2018,4,15,12,0,921.0,129.0,5.8,18.1,942.0,583.81,451.85
2018,4,15,12,15,919.5,128.5,5.9,18.05,939.0,635.17,495.76
2018,4,15,12,30,918.0,128.0,6.0,18.0,936.0,684.51,537.17
2018,4,15,12,45,914.5,128.0,6.1,17.9,925.0,730.67,575.45
2018,4,15,13,0,911.0,128.0,6.2,17.8,914.0,774.25,611.15
2018,4,15,13,15,904.0,127.5,6.3,17.6,894.0,811.97,642.06
2018,4,15,13,30,897.0,127.0,6.4,17.4,874.0,846.45,668.89
2018,4,15,13,45,887.0,126.5,6.5,17.15,847.0,875.06,691.65
2018,4,15,14,0,877.0,126.0,6.6,16.9,820.0,900.02,711.93
2018,4,15,14,15,864.5,125.0,6.6,16.5,786.0,930.81,736.64
2018,4,15,14,30,852.0,124.0,6.6,16.1,752.0,946.03,750.1
2018,4,15,14,45,836.0,122.0,6.6,15.65,712.0,952.85,757.84
2018,4,15,15,0,820.0,120.0,6.6,15.2,672.0,955.56,762.79
2018,4,15,15,15,756.5,130.5,6.6,15.2,614.0,928.87,744.87
2018,4,15,15,30,693.0,141.0,6.6,15.2,556.0,891.37,718.96
2018,4,15,15,45,554.0,160.0,6.4,14.4,474.5,771.6,631.29
2018,4,15,16,0,415.0,179.0,6.2,13.6,393.0,661.53,546.93
2018,4,15,16,15,438.5,157.0,6.05,13.25,362.5,663.72,552.27
2018,4,15,16,30,462.0,135.0,5.9,12.9,332.0,662.76,554.32
2018,4,15,16,45,434.0,119.5,5.75,12.5,285.0,615.97,518.76
2018,4,15,17,0,406.0,104.0,5.6,12.1,238.0,567.51,481.0
2018,4,15,17,15,413.5,85.0,5.3,11.7,201.0,546.8,464.21
2018,4,15,17,30,421.0,66.0,5.0,11.3,164.0,530.63,449.35
2018,4,15,17,45,347.5,54.5,4.7,10.9,121.5,434.72,366.92
2018,4,15,18,0,274.0,43.0,4.4,10.5,79.0,350.05,290.29
2018,4,15,18,15,172.5,29.5,4.25,10.2,48.5,239.75,168.76
2018,4,15,18,30,71.0,16.0,4.1,9.9,18.0,70.94,0.0
2018,4,15,18,45,35.5,8.0,3.9,9.55,9.0,0.0,0.0
2018,4,15,19,0,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.35,8.85,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.05,8.6,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.75,8.4,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.45,8.15,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.15,7.9,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.65,7.4,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.55,7.35,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.45,7.25,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.35,7.1,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,16,5,15,0.0,0.5,1.25,7.5,0.5,0.0,0.0
2018,4,16,5,30,0.0,1.0,1.3,7.8,1.0,0.0,0.0
2018,4,16,5,45,0.0,3.0,1.3,8.1,3.0,2.36,0.0
2018,4,16,6,0,0.0,5.0,1.3,8.4,5.0,3.78,0.0
2018,4,16,6,15,0.0,7.0,1.55,8.7,7.0,5.3,0.0
2018,4,16,6,30,0.0,9.0,1.8,9.0,9.0,6.82,0.53
2018,4,16,6,45,0.0,12.5,2.05,9.3,12.5,9.49,3.01
2018,4,16,7,0,0.0,16.0,2.3,9.6,16.0,12.16,5.48
2018,4,16,7,15,0.0,30.5,2.45,9.75,30.5,23.25,15.6
2018,4,16,7,30,0.0,45.0,2.6,9.9,45.0,34.4,25.66
2018,4,16,7,45,0.0,50.5,2.75,10.05,50.5,38.65,29.39
2018,4,16,8,0,0.0,56.0,2.9,10.2,56.0,42.91,33.1
2018,4,16,8,15,5.0,61.0,3.05,10.3,64.0,46.91,36.53
2018,4,16,8,30,10.0,66.0,3.2,10.4,72.0,50.61,39.68
2018,4,16,8,45,57.5,175.0,3.3,10.45,211.5,123.56,103.8
2018,4,16,9,0,105.0,284.0,3.4,10.5,351.0,184.4,156.0
2018,4,16,9,15,113.5,306.0,3.5,10.55,383.0,186.25,157.06
2018,4,16,9,30,122.0,328.0,3.6,10.6,415.0,196.47,165.41
2018,4,16,9,45,135.0,303.5,3.75,10.6,404.0,185.59,155.82
2018,4,16,10,0,148.0,279.0,3.9,10.6,393.0,178.81,140.85
2018,4,16,10,15,76.5,223.0,4.0,10.6,282.0,154.52,120.11
2018,4,16,10,30,5.0,167.0,4.1,10.6,171.0,126.61,99.91
2018,4,16,10,45,163.5,246.0,4.2,10.6,385.5,197.14,151.11
2018,4,16,11,0,322.0,325.0,4.3,10.6,600.0,308.19,236.39
2018,4,16,11,15,262.0,373.0,4.3,10.65,599.0,344.34,268.85
2018,4,16,11,30,202.0,421.0,4.3,10.7,598.0,380.3,299.92
2018,4,16,11,45,107.5,311.0,4.35,10.7,405.5,282.68,225.15
2018,4,16,12,0,13.0,201.0,4.4,10.7,213.0,161.07,127.87
2018,4,16,12,15,14.0,212.0,4.4,10.7,224.5,171.43,136.59
2018,4,16,12,30,15.0,223.0,4.4,10.7,236.0,182.06,145.35
2018,4,16,12,45,20.5,261.0,4.35,10.65,279.0,223.05,178.83
2018,4,16,13,0,26.0,299.0,4.3,10.6,322.0,262.55,210.84
2018,4,16,13,15,36.5,265.0,4.25,10.6,296.0,246.77,198.7
2018,4,16,13,30,47.0,231.0,4.2,10.6,270.0,230.44,186.27
2018,4,16,13,45,156.5,296.0,4.2,10.55,421.0,401.02,326.16
2018,4,16,14,0,266.0,361.0,4.2,10.5,572.0,588.29,473.68
2018,4,16,14,15,319.0,328.5,4.2,10.5,571.5,621.61,501.05
2018,4,16,14,30,372.0,296.0,4.2,10.5,571.0,654.67,529.09
2018,4,16,14,45,358.5,274.5,4.2,10.45,528.5,635.47,515.84
2018,4,16,15,0,345.0,253.0,4.2,10.4,486.0,613.15,500.42
2018,4,16,15,15,551.0,188.5,4.2,10.4,532.5,781.27,635.33
2018,4,16,15,30,757.0,124.0,4.2,10.4,579.0,935.88,750.83
2018,4,16,15,45,771.0,110.5,4.2,10.35,541.5,935.89,751.94
2018,4,16,16,0,785.0,97.0,4.2,10.3,504.0,939.94,757.35
2018,4,16,16,15,755.5,92.5,4.0,10.15,451.5,907.15,734.72
2018,4,16,16,30,726.0,88.0,3.8,10.0,399.0,878.73,715.42
2018,4,16,16,45,695.0,81.0,3.6,9.85,347.5,835.72,684.64
2018,4,16,17,0,664.0,74.0,3.4,9.7,296.0,790.33,651.18
2018,4,16,17,15,599.5,67.0,3.05,9.35,241.0,710.78,589.68
2018,4,16,17,30,535.0,60.0,2.7,9.0,186.0,630.98,525.51
2018,4,16,17,45,435.0,51.0,2.35,8.6,136.5,516.51,430.77
2018,4,16,18,0,335.0,42.0,2.0,8.2,87.0,405.09,334.02
2018,4,16,18,15,216.0,29.0,1.9,7.9,53.5,277.16,201.47
2018,4,16,18,30,97.0,16.0,1.8,7.6,20.0,92.37,0.0
2018,4,16,18,45,48.5,8.0,1.7,7.35,10.0,0.0,0.0
2018,4,16,19,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,1.6,6.95,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,1.55,6.7,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.45,6.45,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.35,6.2,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.25,5.95,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.15,5.65,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.05,4.45,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,0.95,4.25,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,0.85,4.25,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,0.75,4.35,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,4,17,5,15,14.0,3.0,0.9,4.75,3.0,0.0,0.0
2018,4,17,5,30,28.0,6.0,1.1,5.1,6.0,4.72,0.0
2018,4,17,5,45,142.0,21.0,1.3,5.45,33.0,15.91,0.0
2018,4,17,6,0,256.0,36.0,1.5,5.8,60.0,27.34,16.97
2018,4,17,6,15,356.5,48.0,1.55,6.1,104.5,39.21,29.54
2018,4,17,6,30,457.0,60.0,1.6,6.4,149.0,48.7,38.77
2018,4,17,6,45,519.5,70.5,1.65,6.75,200.5,56.58,46.27
2018,4,17,7,0,582.0,81.0,1.7,7.1,252.0,64.34,53.41
2018,4,17,7,15,632.0,87.5,1.8,7.8,306.0,68.83,57.3
2018,4,17,7,30,682.0,94.0,1.9,8.5,360.0,73.3,61.05
2018,4,17,7,45,718.5,98.5,1.95,9.25,413.5,76.11,63.2
2018,4,17,8,0,755.0,103.0,2.0,10.0,467.0,78.9,65.29
2018,4,17,8,15,780.5,107.0,2.0,10.6,518.0,81.11,66.86
2018,4,17,8,30,806.0,111.0,2.0,11.2,569.0,90.15,74.43
2018,4,17,8,45,825.0,114.0,2.05,11.8,615.5,91.51,75.2
2018,4,17,9,0,844.0,117.0,2.1,12.4,662.0,92.8,75.94
2018,4,17,9,15,860.5,118.5,2.05,12.8,704.5,93.04,75.82
2018,4,17,9,30,877.0,120.0,2.0,13.2,747.0,93.28,75.73
2018,4,17,9,45,891.0,119.5,1.9,13.65,783.5,101.89,82.82
2018,4,17,10,0,905.0,119.0,1.8,14.1,820.0,123.29,80.49
2018,4,17,10,15,912.5,121.0,1.8,14.4,849.5,183.39,108.31
2018,4,17,10,30,920.0,123.0,1.8,14.7,879.0,244.34,151.95
2018,4,17,10,45,925.5,124.0,1.75,15.05,901.0,304.87,202.31
2018,4,17,11,0,931.0,125.0,1.7,15.4,923.0,365.55,255.22
2018,4,17,11,15,934.0,126.0,1.7,15.6,937.0,425.25,307.8
2018,4,17,11,30,937.0,127.0,1.7,15.8,951.0,484.38,358.94
2018,4,17,11,45,938.0,127.5,1.65,16.05,957.0,541.42,406.78
2018,4,17,12,0,939.0,128.0,1.6,16.3,963.0,597.19,451.98
2018,4,17,12,15,938.5,128.0,1.6,16.45,960.5,650.22,494.1
2018,4,17,12,30,938.0,128.0,1.6,16.6,958.0,701.33,533.53
2018,4,17,12,45,935.0,128.0,1.55,16.75,947.5,748.61,568.67
2018,4,17,13,0,932.0,128.0,1.5,16.9,937.0,793.3,600.99
2018,4,17,13,15,925.5,128.0,1.5,16.95,918.0,832.53,629.1
2018,4,17,13,30,919.0,128.0,1.5,17.0,899.0,868.53,653.46
2018,4,17,13,45,909.5,128.0,1.45,17.05,872.0,898.65,673.18
2018,4,17,14,0,900.0,128.0,1.4,17.1,845.0,925.11,690.45
2018,4,17,14,15,891.5,126.0,1.4,17.05,812.0,946.83,705.64
2018,4,17,14,30,883.0,124.0,1.4,17.0,779.0,977.64,726.94
2018,4,17,14,45,871.0,120.0,1.45,17.0,738.5,986.58,734.61
2018,4,17,15,0,859.0,116.0,1.5,17.0,698.0,991.36,740.04
2018,4,17,15,15,840.5,112.0,1.5,17.0,651.0,985.65,738.03
2018,4,17,15,30,822.0,108.0,1.5,17.0,604.0,975.8,733.57
2018,4,17,15,45,799.0,103.5,1.65,16.7,553.5,956.88,726.2
2018,4,17,16,0,776.0,99.0,1.8,16.4,503.0,934.14,716.05
2018,4,17,16,15,751.5,94.5,1.75,16.05,453.5,913.48,704.72
2018,4,17,16,30,727.0,90.0,1.7,15.7,404.0,883.1,686.39
2018,4,17,16,45,678.5,84.0,1.65,15.4,347.0,824.03,647.26
2018,4,17,17,0,630.0,78.0,1.6,15.1,290.0,763.0,605.59
2018,4,17,17,15,563.0,70.0,1.5,14.2,235.0,680.12,546.68
2018,4,17,17,30,496.0,62.0,1.4,13.3,180.0,597.19,484.7
2018,4,17,17,45,416.5,54.0,1.35,12.35,136.5,503.3,410.87
2018,4,17,18,0,337.0,46.0,1.3,11.4,93.0,410.41,332.86
2018,4,17,18,15,218.5,32.5,1.4,10.95,58.0,287.48,210.43
2018,4,17,18,30,100.0,19.0,1.5,10.5,23.0,97.26,0.0
2018,4,17,18,45,50.0,9.5,1.55,10.05,11.5,0.0,0.0
2018,4,17,19,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.65,8.75,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.05,7.3,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,18,5,15,0.0,0.5,1.1,7.25,0.5,0.0,0.0
2018,4,18,5,30,0.0,1.0,1.1,7.5,1.0,0.79,0.0
2018,4,18,5,45,0.0,3.0,1.15,7.8,3.0,2.27,0.0
2018,4,18,6,0,0.0,5.0,1.2,8.1,5.0,3.78,0.0
2018,4,18,6,15,0.0,6.5,1.3,8.45,6.5,4.92,0.0
2018,4,18,6,30,0.0,8.0,1.4,8.8,8.0,6.06,0.0
2018,4,18,6,45,0.0,16.5,1.5,9.15,16.5,12.53,5.82
2018,4,18,7,0,0.0,25.0,1.6,9.5,25.0,19.03,11.78
2018,4,18,7,15,0.0,36.0,1.6,9.75,36.0,27.47,19.45
2018,4,18,7,30,0.0,47.0,1.6,10.0,47.0,35.94,27.06
2018,4,18,7,45,0.0,39.5,1.6,10.3,39.5,30.19,21.73
2018,4,18,8,0,0.0,32.0,1.6,10.6,32.0,24.46,16.45
2018,4,18,8,15,0.0,58.0,1.6,10.95,58.0,44.49,34.29
2018,4,18,8,30,0.0,84.0,1.6,11.3,84.0,64.65,51.96
2018,4,18,8,45,0.0,98.0,1.6,11.65,98.0,75.27,61.04
2018,4,18,9,0,0.0,112.0,1.6,12.0,112.0,85.45,69.64
2018,4,18,9,15,0.0,108.5,1.6,12.3,108.5,83.07,67.29
2018,4,18,9,30,0.0,105.0,1.6,12.6,105.0,80.62,64.93
2018,4,18,9,45,1.0,131.0,1.6,12.95,132.0,99.32,80.82
2018,4,18,10,0,2.0,157.0,1.6,13.3,159.0,117.83,92.0
2018,4,18,10,15,33.5,246.0,1.6,13.5,274.0,172.35,134.44
2018,4,18,10,30,65.0,335.0,1.6,13.7,389.0,235.62,182.65
2018,4,18,10,45,90.5,371.0,1.65,13.9,448.0,272.11,209.92
2018,4,18,11,0,116.0,407.0,1.7,14.1,507.0,304.86,234.73
2018,4,18,11,15,183.5,415.5,1.75,14.3,576.0,350.45,268.85
2018,4,18,11,30,251.0,424.0,1.8,14.5,645.0,399.38,306.19
2018,4,18,11,45,257.5,424.0,1.85,14.65,652.0,428.7,329.73
2018,4,18,12,0,264.0,424.0,1.9,14.8,659.0,458.42,353.42
2018,4,18,12,15,202.5,432.5,1.95,14.95,612.5,452.76,350.07
2018,4,18,12,30,141.0,441.0,2.0,15.1,566.0,440.76,341.38
2018,4,18,12,45,111.0,417.0,2.1,15.25,515.0,418.54,325.23
2018,4,18,13,0,81.0,393.0,2.2,15.4,464.0,380.9,297.07
2018,4,18,13,15,124.0,404.0,2.3,15.55,509.5,446.29,348.02
2018,4,18,13,30,167.0,415.0,2.4,15.7,555.0,504.95,393.08
2018,4,18,13,45,175.0,391.0,2.45,15.85,534.0,505.19,394.06
2018,4,18,14,0,183.0,367.0,2.5,16.0,513.0,503.98,394.36
2018,4,18,14,15,286.5,334.5,2.6,15.95,552.5,599.18,469.07
2018,4,18,14,30,390.0,302.0,2.7,15.9,592.0,678.68,531.15
2018,4,18,14,45,454.0,262.5,2.75,15.9,583.5,737.33,576.32
2018,4,18,15,0,518.0,223.0,2.8,15.9,575.0,774.07,606.28
2018,4,18,15,15,630.0,171.0,2.8,15.9,572.0,852.49,665.66
2018,4,18,15,30,742.0,119.0,2.8,15.9,569.0,916.61,711.98
2018,4,18,15,45,627.0,139.0,2.8,15.5,498.0,834.63,656.34
2018,4,18,16,0,512.0,159.0,2.8,15.1,427.0,736.66,588.61
2018,4,18,16,15,581.0,129.0,2.7,14.75,404.0,785.01,627.09
2018,4,18,16,30,650.0,99.0,2.6,14.4,381.0,818.45,653.21
2018,4,18,16,45,681.5,84.0,2.5,14.05,346.0,827.54,661.45
2018,4,18,17,0,713.0,69.0,2.4,13.7,311.0,824.78,660.69
2018,4,18,17,15,658.0,63.5,2.15,12.75,257.0,762.94,615.75
2018,4,18,17,30,603.0,58.0,1.9,11.8,203.0,693.02,562.71
2018,4,18,17,45,515.5,50.0,1.7,10.85,152.5,589.7,481.13
2018,4,18,18,0,428.0,42.0,1.5,9.9,102.0,488.57,396.23
2018,4,18,18,15,287.0,30.5,1.55,9.4,63.5,341.79,255.92
2018,4,18,18,30,146.0,19.0,1.6,8.9,25.0,135.21,0.0
2018,4,18,18,45,73.0,9.5,1.65,8.4,12.5,7.47,0.0
2018,4,18,19,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.85,6.95,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.9,6.65,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.9,6.15,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.85,5.85,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.75,5.35,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.65,5.1,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.6,4.95,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.6,4.85,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.55,4.75,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.5,4.65,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.45,4.6,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.4,4.55,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,4,19,5,15,34.5,4.0,1.6,5.25,4.5,0.0,0.0
2018,4,19,5,30,69.0,8.0,1.7,6.0,9.0,6.29,0.0
2018,4,19,5,45,210.0,21.0,1.85,6.8,39.5,17.36,0.0
2018,4,19,6,0,351.0,34.0,2.0,7.6,70.0,28.19,18.26
2018,4,19,6,15,449.5,42.5,2.25,8.35,116.0,35.09,25.73
2018,4,19,6,30,548.0,51.0,2.5,9.1,162.0,42.13,32.5
2018,4,19,6,45,608.5,58.0,2.8,9.85,214.5,47.73,37.74
2018,4,19,7,0,669.0,65.0,3.1,10.6,267.0,53.34,42.77
2018,4,19,7,15,709.5,70.0,3.2,11.3,320.5,61.92,50.32
2018,4,19,7,30,750.0,75.0,3.3,12.0,374.0,66.01,53.7
2018,4,19,7,45,777.0,80.0,3.45,12.65,426.5,69.8,56.75
2018,4,19,8,0,804.0,85.0,3.6,13.3,479.0,73.47,59.66
2018,4,19,8,15,825.0,88.5,3.65,13.85,529.0,75.87,61.42
2018,4,19,8,30,846.0,92.0,3.7,14.4,579.0,78.17,63.09
2018,4,19,8,45,861.0,96.0,3.75,14.9,625.5,80.55,64.83
2018,4,19,9,0,876.0,100.0,3.8,15.4,672.0,91.64,74.08
2018,4,19,9,15,890.0,101.5,3.8,15.8,714.0,92.8,74.76
2018,4,19,9,30,904.0,103.0,3.8,16.2,756.0,93.84,75.35
2018,4,19,9,45,915.5,103.5,3.85,16.6,792.0,94.16,75.35
2018,4,19,10,0,927.0,104.0,3.9,17.0,828.0,122.45,75.48
2018,4,19,10,15,933.0,106.5,3.9,17.3,857.0,183.57,105.82
2018,4,19,10,30,939.0,109.0,3.9,17.6,886.0,245.36,151.17
2018,4,19,10,45,943.0,110.5,3.9,17.85,907.5,306.52,202.86
2018,4,19,11,0,947.0,112.0,3.9,18.1,929.0,367.65,256.95
2018,4,19,11,15,949.5,112.5,3.95,18.3,942.5,427.32,310.27
2018,4,19,11,30,952.0,113.0,4.0,18.5,956.0,486.3,362.18
2018,4,19,11,45,952.0,113.0,4.0,18.65,960.5,542.81,410.94
2018,4,19,12,0,952.0,113.0,4.0,18.8,965.0,597.88,457.16
2018,4,19,12,15,950.0,114.5,4.0,18.95,962.5,651.22,500.71
2018,4,19,12,30,948.0,116.0,4.0,19.1,960.0,702.55,541.53
2018,4,19,12,45,944.0,116.5,4.0,19.2,949.0,749.48,578.24
2018,4,19,13,0,940.0,117.0,4.0,19.3,938.0,793.72,612.18
2018,4,19,13,15,937.0,115.5,3.95,19.35,920.0,834.13,641.69
2018,4,19,13,30,934.0,114.0,3.9,19.4,902.0,871.46,667.91
2018,4,19,13,45,929.5,111.5,3.85,19.45,876.0,903.34,690.26
2018,4,19,14,0,925.0,109.0,3.8,19.5,850.0,931.71,710.18
2018,4,19,14,15,894.5,116.0,3.7,19.5,809.5,942.47,717.87
2018,4,19,14,30,864.0,123.0,3.6,19.5,769.0,961.55,731.51
2018,4,19,14,45,844.0,123.5,3.5,19.45,727.5,967.13,736.08
2018,4,19,15,0,824.0,124.0,3.4,19.4,686.0,968.49,738.01
2018,4,19,15,15,839.5,110.5,3.4,19.4,651.5,985.08,751.17
2018,4,19,15,30,855.0,97.0,3.4,19.4,617.0,997.62,761.63
2018,4,19,15,45,833.5,94.5,3.15,19.2,568.0,982.55,751.99
2018,4,19,16,0,812.0,92.0,2.9,19.0,519.0,963.64,739.92
2018,4,19,16,15,782.5,88.0,2.65,18.6,466.0,931.21,718.95
2018,4,19,16,30,753.0,84.0,2.4,18.2,413.0,895.44,695.41
2018,4,19,16,45,715.0,79.0,2.15,17.8,359.5,854.4,667.58
2018,4,19,17,0,677.0,74.0,1.9,17.4,306.0,804.47,632.53
2018,4,19,17,15,621.5,68.0,1.85,16.45,253.0,734.51,584.5
2018,4,19,17,30,566.0,62.0,1.8,15.5,200.0,663.82,533.16
2018,4,19,17,45,481.0,53.5,1.75,14.55,151.0,562.62,455.03
2018,4,19,18,0,396.0,45.0,1.7,13.6,102.0,463.26,373.28
2018,4,19,18,15,265.5,32.5,1.85,13.05,64.0,324.8,244.59
2018,4,19,18,30,135.0,20.0,2.0,12.5,26.0,169.06,0.0
2018,4,19,18,45,67.5,10.0,2.1,12.0,13.0,61.29,0.0
2018,4,19,19,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,2.45,10.3,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,2.4,9.65,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.45,9.3,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.35,9.1,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,2.2,8.85,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,2.05,8.6,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.75,8.05,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.45,7.55,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,20,5,15,31.0,4.5,1.15,7.7,5.0,0.0,0.0
2018,4,20,5,30,62.0,9.0,1.1,8.4,10.0,7.08,0.0
2018,4,20,5,45,191.5,22.5,1.1,9.1,40.0,18.55,0.0
2018,4,20,6,0,321.0,36.0,1.1,9.8,70.0,29.68,19.63
2018,4,20,6,15,420.0,45.5,1.15,10.45,116.0,37.29,27.54
2018,4,20,6,30,519.0,55.0,1.2,11.1,162.0,44.99,34.86
2018,4,20,6,45,583.5,61.5,1.25,11.75,214.0,50.09,39.6
2018,4,20,7,0,648.0,68.0,1.3,12.4,266.0,55.24,44.18
2018,4,20,7,15,691.0,73.5,1.4,13.25,320.0,59.39,47.68
2018,4,20,7,30,734.0,79.0,1.5,14.1,374.0,68.72,55.64
2018,4,20,7,45,764.0,83.0,1.65,15.0,426.5,71.7,57.87
2018,4,20,8,0,794.0,87.0,1.8,15.9,479.0,74.64,60.02
2018,4,20,8,15,815.0,90.5,1.9,16.5,528.5,76.96,61.68
2018,4,20,8,30,836.0,94.0,2.0,17.1,578.0,79.2,63.25
2018,4,20,8,45,853.0,96.5,2.1,17.7,624.0,80.6,64.11
2018,4,20,9,0,870.0,99.0,2.2,18.3,670.0,90.9,72.54
2018,4,20,9,15,885.0,100.0,2.3,18.8,712.0,91.79,72.95
2018,4,20,9,30,900.0,101.0,2.4,19.3,754.0,92.58,73.31
2018,4,20,9,45,912.0,101.0,2.5,19.75,789.5,92.65,73.09
2018,4,20,10,0,924.0,101.0,2.6,20.2,825.0,123.49,73.91
2018,4,20,10,15,929.0,102.5,2.7,20.65,852.5,183.61,104.02
2018,4,20,10,30,934.0,104.0,2.8,21.1,880.0,244.23,148.19
2018,4,20,10,45,938.0,105.5,2.9,21.5,901.0,304.91,198.71
2018,4,20,11,0,942.0,107.0,3.0,21.9,922.0,365.54,251.38
2018,4,20,11,15,944.5,107.5,3.05,22.2,935.5,424.72,303.11
2018,4,20,11,30,947.0,108.0,3.1,22.5,949.0,483.19,353.36
2018,4,20,11,45,947.5,109.0,3.15,22.8,954.5,540.14,401.12
2018,4,20,12,0,948.0,110.0,3.2,23.1,960.0,595.75,446.42
2018,4,20,12,15,946.0,110.0,3.2,23.2,956.5,647.58,487.86
2018,4,20,12,30,944.0,110.0,3.2,23.3,953.0,697.31,526.6
2018,4,20,12,45,941.5,109.0,3.25,23.45,942.0,743.55,562.0
2018,4,20,13,0,939.0,108.0,3.3,23.6,931.0,787.16,594.78
2018,4,20,13,15,934.5,107.5,3.35,23.6,912.5,826.86,623.31
2018,4,20,13,30,930.0,107.0,3.4,23.6,894.0,863.43,649.02
2018,4,20,13,45,923.5,106.0,3.45,23.6,868.0,894.57,671.04
2018,4,20,14,0,917.0,105.0,3.5,23.6,842.0,922.18,690.76
2018,4,20,14,15,908.0,104.0,3.6,23.5,809.5,943.91,707.21
2018,4,20,14,30,899.0,103.0,3.7,23.4,777.0,961.85,721.33
2018,4,20,14,45,887.5,101.0,3.75,23.25,738.0,972.52,730.57
2018,4,20,15,0,876.0,99.0,3.8,23.1,699.0,979.27,737.42
2018,4,20,15,15,861.0,96.5,3.8,23.1,655.0,978.14,738.38
2018,4,20,15,30,846.0,94.0,3.8,23.1,611.0,985.87,745.63
2018,4,20,15,45,826.0,91.0,3.95,22.4,562.5,971.5,740.83
2018,4,20,16,0,806.0,88.0,4.1,21.7,514.0,953.37,733.53
2018,4,20,16,15,779.0,84.5,4.05,21.0,462.5,924.01,717.05
2018,4,20,16,30,752.0,81.0,4.0,20.3,411.0,891.38,697.94
2018,4,20,16,45,716.0,76.5,4.0,19.6,358.5,845.53,668.92
2018,4,20,17,0,680.0,72.0,4.0,18.9,306.0,805.0,642.7
2018,4,20,17,15,629.5,65.5,3.9,17.9,254.0,739.07,596.18
2018,4,20,17,30,579.0,59.0,3.8,16.9,202.0,672.39,546.52
2018,4,20,17,45,500.5,50.5,3.75,15.9,153.0,577.08,471.37
2018,4,20,18,0,422.0,42.0,3.7,14.9,104.0,483.82,393.05
2018,4,20,18,15,296.5,31.0,3.65,14.25,66.0,350.9,268.24
2018,4,20,18,30,171.0,20.0,3.6,13.6,28.0,198.05,0.0
2018,4,20,18,45,85.5,10.0,3.55,12.95,14.0,75.57,0.0
2018,4,20,19,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,3.25,11.4,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,3.2,10.95,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,3.15,10.65,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,3.05,10.35,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,2.95,9.9,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,2.85,9.7,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,2.6,9.25,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,2.4,8.95,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,2.2,8.65,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,2.05,8.4,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.65,7.8,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.35,7.4,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.25,7.3,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.15,7.25,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,21,5,15,36.0,5.0,1.25,7.95,5.5,0.0,0.0
2018,4,21,5,30,72.0,10.0,1.4,8.7,11.0,7.87,0.0
2018,4,21,5,45,203.5,23.0,1.5,9.5,42.0,18.94,1.21
2018,4,21,6,0,335.0,36.0,1.6,10.3,73.0,29.66,19.76
2018,4,21,6,15,427.5,45.0,1.6,10.95,118.5,36.87,27.15
2018,4,21,6,30,520.0,54.0,1.6,11.6,164.0,44.16,34.06
2018,4,21,6,45,581.0,61.0,1.6,12.25,215.5,49.64,39.12
2018,4,21,7,0,642.0,68.0,1.6,12.9,267.0,55.13,43.99
2018,4,21,7,15,682.5,74.0,1.5,13.55,320.0,59.58,47.78
2018,4,21,7,30,723.0,80.0,1.4,14.2,373.0,63.97,51.41
2018,4,21,7,45,752.0,83.5,1.3,14.8,424.5,71.79,57.98
2018,4,21,8,0,781.0,87.0,1.2,15.4,476.0,74.32,59.83
2018,4,21,8,15,802.5,91.0,1.25,16.1,525.5,76.96,61.74
2018,4,21,8,30,824.0,95.0,1.3,16.8,575.0,79.51,63.55
2018,4,21,8,45,840.0,98.5,1.3,17.5,621.0,81.47,64.86
2018,4,21,9,0,856.0,102.0,1.3,18.2,667.0,83.33,66.07
2018,4,21,9,15,870.0,103.5,1.35,18.85,708.0,93.29,74.14
2018,4,21,9,30,884.0,105.0,1.4,19.5,749.0,94.25,74.57
2018,4,21,9,45,895.5,105.5,1.4,20.2,784.5,94.49,74.41
2018,4,21,10,0,907.0,106.0,1.4,20.9,820.0,127.86,76.09
2018,4,21,10,15,914.0,107.5,1.45,21.5,848.5,187.23,106.37
2018,4,21,10,30,921.0,109.0,1.5,22.1,877.0,247.35,149.9
2018,4,21,10,45,926.0,109.5,1.55,22.7,898.0,306.9,198.75
2018,4,21,11,0,931.0,110.0,1.6,23.3,919.0,366.51,249.45
2018,4,21,11,15,934.0,110.5,1.65,23.65,932.5,425.21,299.63
2018,4,21,11,30,937.0,111.0,1.7,24.0,946.0,483.28,348.29
2018,4,21,11,45,938.0,112.0,1.7,24.4,952.0,539.89,394.2
2018,4,21,12,0,939.0,113.0,1.7,24.8,958.0,595.25,437.6
2018,4,21,12,15,939.0,112.5,1.7,25.0,955.5,647.4,477.65
2018,4,21,12,30,939.0,112.0,1.7,25.2,953.0,697.64,515.14
2018,4,21,12,45,937.0,111.5,1.7,25.35,942.5,744.37,549.26
2018,4,21,13,0,935.0,111.0,1.7,25.5,932.0,788.57,580.81
2018,4,21,13,15,931.0,110.0,1.7,25.6,913.5,828.04,607.45
2018,4,21,13,30,927.0,109.0,1.7,25.7,895.0,864.41,631.3
2018,4,21,13,45,920.5,108.0,1.7,25.75,869.5,895.42,651.73
2018,4,21,14,0,914.0,107.0,1.7,25.8,844.0,922.91,669.92
2018,4,21,14,15,905.5,105.0,1.75,25.75,811.0,943.95,684.93
2018,4,21,14,30,897.0,103.0,1.8,25.7,778.0,961.18,697.72
2018,4,21,14,45,885.5,101.5,1.85,25.65,739.5,972.26,706.77
2018,4,21,15,0,874.0,100.0,1.9,25.6,701.0,979.47,713.59
2018,4,21,15,15,859.0,97.5,1.9,25.6,657.0,978.25,714.45
2018,4,21,15,30,844.0,95.0,1.9,25.6,613.0,985.99,721.37
2018,4,21,15,45,822.5,93.0,1.85,25.3,564.5,971.27,714.02
2018,4,21,16,0,801.0,91.0,1.8,25.0,516.0,952.81,704.51
2018,4,21,16,15,772.0,88.0,1.8,24.55,464.5,921.99,687.81
2018,4,21,16,30,743.0,85.0,1.8,24.1,413.0,887.87,668.64
2018,4,21,16,45,705.0,80.0,1.8,23.65,360.0,846.8,644.12
2018,4,21,17,0,667.0,75.0,1.8,23.2,307.0,796.87,612.47
2018,4,21,17,15,616.5,68.5,1.7,22.1,255.0,731.05,568.56
2018,4,21,17,30,566.0,62.0,1.6,21.0,203.0,664.44,521.55
2018,4,21,17,45,490.0,53.0,1.55,19.85,154.5,570.86,451.67
2018,4,21,18,0,414.0,44.0,1.5,18.7,106.0,479.11,378.43
2018,4,21,18,15,283.0,32.5,1.65,18.0,67.5,340.68,257.0
2018,4,21,18,30,152.0,21.0,1.8,17.3,29.0,187.14,0.0
2018,4,21,18,45,76.0,10.5,1.9,16.6,14.5,68.46,0.0
2018,4,21,19,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,22,5,15,36.0,6.5,1.2,9.05,7.0,0.0,0.0
2018,4,22,5,30,72.0,13.0,1.3,9.8,14.0,10.23,0.0
2018,4,22,5,45,201.0,26.5,1.4,10.55,46.0,20.16,4.24
2018,4,22,6,0,330.0,40.0,1.5,11.3,78.0,32.96,22.67
2018,4,22,6,15,428.0,50.0,1.55,11.9,125.5,40.9,30.65
2018,4,22,6,30,526.0,60.0,1.6,12.5,173.0,48.9,38.18
2018,4,22,6,45,590.0,67.0,1.65,13.15,226.0,54.26,43.11
2018,4,22,7,0,654.0,74.0,1.7,13.8,279.0,59.66,47.85
2018,4,22,7,15,695.5,79.5,1.65,14.6,333.0,63.65,51.17
2018,4,22,7,30,737.0,85.0,1.6,15.4,387.0,67.61,54.34
2018,4,22,7,45,732.5,95.5,1.5,16.25,429.0,73.97,59.52
2018,4,22,8,0,728.0,106.0,1.4,17.1,471.0,79.88,64.22
2018,4,22,8,15,737.5,115.0,1.35,17.8,516.5,84.74,67.98
2018,4,22,8,30,747.0,124.0,1.3,18.5,562.0,89.28,71.43
2018,4,22,8,45,793.0,121.5,1.25,19.2,619.0,95.02,75.86
2018,4,22,9,0,839.0,119.0,1.2,19.9,676.0,93.36,74.03
2018,4,22,9,15,818.5,133.5,1.2,20.4,704.0,100.37,79.56
2018,4,22,9,30,798.0,148.0,1.2,20.9,732.0,106.82,84.57
2018,4,22,9,45,817.5,148.5,1.25,21.45,771.0,105.85,83.41
2018,4,22,10,0,837.0,149.0,1.3,22.0,810.0,140.15,85.83
2018,4,22,10,15,834.5,158.0,1.35,22.35,836.5,200.34,118.91
2018,4,22,10,30,832.0,167.0,1.4,22.7,863.0,260.55,163.18
2018,4,22,10,45,727.0,226.5,1.45,23.1,845.5,319.89,215.18
2018,4,22,11,0,622.0,286.0,1.5,23.5,828.0,374.87,263.64
2018,4,22,11,15,589.0,308.0,1.5,23.75,827.5,425.49,305.59
2018,4,22,11,30,556.0,330.0,1.5,24.0,827.0,469.58,341.52
2018,4,22,11,45,528.0,345.0,1.55,24.3,819.0,508.25,372.41
2018,4,22,12,0,500.0,360.0,1.6,24.6,811.0,543.92,400.07
2018,4,22,12,15,501.0,358.0,1.65,24.85,809.0,581.62,428.54
2018,4,22,12,30,502.0,356.0,1.7,25.1,807.0,618.24,455.64
2018,4,22,12,45,550.0,330.0,1.7,25.4,819.0,667.26,491.05
2018,4,22,13,0,598.0,304.0,1.7,25.7,831.0,717.29,526.6
2018,4,22,13,15,688.5,249.5,1.7,25.8,844.5,779.48,571.17
2018,4,22,13,30,779.0,195.0,1.7,25.9,858.0,841.17,614.86
2018,4,22,13,45,824.5,167.5,1.7,26.05,850.5,882.81,642.92
2018,4,22,14,0,870.0,140.0,1.7,26.2,843.0,929.83,673.37
2018,4,22,14,15,877.5,129.5,1.7,26.2,815.0,956.94,691.25
2018,4,22,14,30,885.0,119.0,1.7,26.2,787.0,967.7,699.01
2018,4,22,14,45,868.0,117.5,1.75,26.15,745.0,986.82,713.24
2018,4,22,15,0,851.0,116.0,1.8,26.1,703.0,988.98,716.75
2018,4,22,15,15,831.0,111.5,1.8,26.1,654.5,980.64,713.11
2018,4,22,15,30,811.0,107.0,1.8,26.1,606.0,968.18,707.06
2018,4,22,15,45,801.0,104.0,1.65,25.85,564.5,963.65,705.04
2018,4,22,16,0,791.0,101.0,1.5,25.6,523.0,955.47,700.56
2018,4,22,16,15,766.5,95.5,1.45,25.3,471.5,926.11,683.86
2018,4,22,16,30,742.0,90.0,1.4,25.0,420.0,900.96,669.91
2018,4,22,16,45,705.5,85.0,1.3,24.7,367.0,854.64,640.7
2018,4,22,17,0,669.0,80.0,1.2,24.4,314.0,806.04,609.23
2018,4,22,17,15,615.5,73.0,1.15,23.25,261.0,736.45,564.32
2018,4,22,17,30,562.0,66.0,1.1,22.1,208.0,666.05,516.22
2018,4,22,17,45,480.5,57.0,1.1,20.95,158.5,567.11,444.24
2018,4,22,18,0,399.0,48.0,1.1,19.8,109.0,469.82,368.51
2018,4,22,18,15,274.0,35.5,1.15,19.1,70.0,336.55,253.99
2018,4,22,18,30,149.0,23.0,1.2,18.4,31.0,189.68,0.0
2018,4,22,18,45,74.5,11.5,1.3,17.75,15.5,68.09,0.0
2018,4,22,19,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.4,16.75,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.4,15.05,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,4,23,5,15,17.5,5.5,1.0,12.0,6.0,0.0,0.0
2018,4,23,5,30,35.0,11.0,1.0,12.5,12.0,8.65,0.0
2018,4,23,5,45,109.5,26.5,1.0,12.95,38.0,19.88,5.88
2018,4,23,6,0,184.0,42.0,1.0,13.4,64.0,31.37,21.28
2018,4,23,6,15,272.5,56.5,1.1,13.9,107.0,42.12,31.53
2018,4,23,6,30,361.0,71.0,1.2,14.4,150.0,52.82,41.39
2018,4,23,6,45,405.0,83.0,1.3,14.95,194.0,61.29,49.03
2018,4,23,7,0,449.0,95.0,1.4,15.5,238.0,69.58,56.27
2018,4,23,7,15,455.0,111.0,1.4,16.2,278.0,79.63,64.83
2018,4,23,7,30,461.0,127.0,1.4,16.9,318.0,89.21,72.79
2018,4,23,7,45,571.5,124.5,1.4,17.65,392.0,90.53,73.46
2018,4,23,8,0,682.0,122.0,1.4,18.4,466.0,89.33,71.96
2018,4,23,8,15,723.0,123.5,1.4,19.05,520.5,89.7,71.85
2018,4,23,8,30,764.0,125.0,1.4,19.7,575.0,90.2,71.85
2018,4,23,8,45,782.5,128.5,1.4,20.35,620.5,99.21,79.03
2018,4,23,9,0,801.0,132.0,1.4,21.0,666.0,100.38,79.57
2018,4,23,9,15,822.5,131.0,1.3,21.65,708.0,98.81,77.84
2018,4,23,9,30,844.0,130.0,1.2,22.3,750.0,97.36,76.25
2018,4,23,9,45,864.5,126.5,1.1,22.95,787.5,94.6,73.6
2018,4,23,10,0,885.0,123.0,1.0,23.6,825.0,140.55,83.29
2018,4,23,10,15,892.0,125.0,0.95,24.15,853.5,199.04,114.26
2018,4,23,10,30,899.0,127.0,0.9,24.7,882.0,258.3,157.01
2018,4,23,10,45,903.5,127.5,0.85,25.25,902.0,316.64,203.96
2018,4,23,11,0,908.0,128.0,0.8,25.8,922.0,374.99,252.21
2018,4,23,11,15,910.0,129.5,0.9,26.05,935.0,432.83,300.62
2018,4,23,11,30,912.0,131.0,1.0,26.3,948.0,490.03,347.58
2018,4,23,11,45,913.0,131.5,1.05,26.55,953.5,545.24,391.57
2018,4,23,12,0,914.0,132.0,1.1,26.8,959.0,599.23,433.3
2018,4,23,12,15,912.5,133.0,1.2,26.9,956.5,650.66,472.66
2018,4,23,12,30,911.0,134.0,1.3,27.0,954.0,700.21,509.73
2018,4,23,12,45,907.0,133.0,1.35,27.1,942.0,744.37,541.92
2018,4,23,13,0,903.0,132.0,1.4,27.2,930.0,785.88,571.67
2018,4,23,13,15,898.0,131.5,1.45,27.2,911.5,824.18,598.4
2018,4,23,13,30,893.0,131.0,1.5,27.2,893.0,859.43,622.03
2018,4,23,13,45,886.0,129.5,1.55,27.2,867.0,888.88,641.95
2018,4,23,14,0,879.0,128.0,1.6,27.2,841.0,914.85,659.75
2018,4,23,14,15,870.0,126.0,1.65,27.1,808.5,934.95,674.22
2018,4,23,14,30,861.0,124.0,1.7,27.0,776.0,964.46,694.9
2018,4,23,14,45,849.0,121.5,1.7,26.9,737.0,974.01,702.27
2018,4,23,15,0,837.0,119.0,1.7,26.8,698.0,979.58,707.52
2018,4,23,15,15,821.5,115.5,1.7,26.8,654.0,976.63,707.27
2018,4,23,15,30,806.0,112.0,1.7,26.8,610.0,969.73,704.75
2018,4,23,15,45,784.0,108.5,1.75,26.4,561.5,952.43,697.43
2018,4,23,16,0,762.0,105.0,1.8,26.0,513.0,931.4,687.71
2018,4,23,16,15,734.5,100.0,1.85,25.55,462.0,907.3,675.96
2018,4,23,16,30,707.0,95.0,1.9,25.1,411.0,872.94,656.99
2018,4,23,16,45,670.5,89.5,1.95,24.6,359.0,826.19,629.07
2018,4,23,17,0,634.0,84.0,2.0,24.1,307.0,777.23,598.48
2018,4,23,17,15,571.5,76.5,2.0,22.9,253.0,698.73,546.2
2018,4,23,17,30,509.0,69.0,2.0,21.7,199.0,619.84,490.67
2018,4,23,17,45,432.5,59.0,2.0,20.55,151.5,525.39,419.57
2018,4,23,18,0,356.0,49.0,2.0,19.4,104.0,432.67,345.28
2018,4,23,18,15,247.0,36.0,2.2,18.65,67.5,313.41,241.18
2018,4,23,18,30,138.0,23.0,2.4,17.9,31.0,181.67,16.26
2018,4,23,18,45,69.0,11.5,2.65,17.15,15.5,63.75,0.0
2018,4,23,19,0,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,3.35,13.45,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,2.5,11.65,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,24,5,15,35.0,6.5,1.85,10.25,7.5,0.0,0.0
2018,4,24,5,30,70.0,13.0,2.1,10.8,15.0,10.23,0.0
