Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,5,45,184.5,28.5,2.35,11.35,48.0,21.6,8.42
2018,4,24,6,0,299.0,44.0,2.6,11.9,81.0,33.4,23.25
2018,4,24,6,15,390.5,55.5,2.6,12.45,127.5,44.99,34.27
2018,4,24,6,30,482.0,67.0,2.6,13.0,174.0,53.92,42.6
2018,4,24,6,45,546.5,74.5,2.6,13.55,226.0,59.39,47.61
2018,4,24,7,0,611.0,82.0,2.6,14.1,278.0,64.89,52.43
2018,4,24,7,15,654.5,88.0,2.6,14.7,331.5,68.97,55.83
2018,4,24,7,30,698.0,94.0,2.6,15.3,385.0,73.03,59.1
2018,4,24,7,45,731.0,98.0,2.55,15.95,437.5,75.48,60.89
2018,4,24,8,0,764.0,102.0,2.5,16.6,490.0,77.91,62.63
2018,4,24,8,15,788.0,105.0,2.45,17.1,540.0,86.03,69.29
2018,4,24,8,30,812.0,108.0,2.4,17.6,590.0,87.61,70.28
2018,4,24,8,45,831.0,110.0,2.35,18.15,636.0,88.37,70.55
2018,4,24,9,0,850.0,112.0,2.3,18.7,682.0,89.1,70.82
2018,4,24,9,15,863.0,115.5,2.3,19.15,723.5,90.51,71.71
2018,4,24,9,30,876.0,119.0,2.3,19.6,765.0,91.82,72.51
2018,4,24,9,45,886.5,120.0,2.3,20.05,800.0,101.56,80.39
2018,4,24,10,0,897.0,121.0,2.3,20.5,835.0,142.98,85.11
2018,4,24,10,15,904.0,123.0,2.4,20.85,863.5,202.09,117.99
2018,4,24,10,30,911.0,125.0,2.5,21.2,892.0,261.96,162.91
2018,4,24,10,45,914.5,126.0,2.55,21.6,912.0,320.92,212.33
2018,4,24,11,0,918.0,127.0,2.6,22.0,932.0,379.79,263.28
2018,4,24,11,15,920.5,128.0,2.65,22.2,945.0,437.98,313.78
2018,4,24,11,30,923.0,129.0,2.7,22.4,958.0,495.55,362.8
2018,4,24,11,45,923.5,130.0,2.8,22.65,963.5,551.31,409.25
2018,4,24,12,0,924.0,131.0,2.9,22.9,969.0,605.82,453.41
2018,4,24,12,15,910.5,137.5,2.95,23.0,961.5,654.46,492.16
2018,4,24,12,30,897.0,144.0,3.0,23.1,954.0,700.26,527.76
2018,4,24,12,45,912.5,133.0,3.1,23.25,949.0,749.77,565.6
2018,4,24,13,0,928.0,122.0,3.2,23.4,944.0,797.56,601.55
2018,4,24,13,15,924.5,120.5,3.3,23.35,925.5,836.8,630.11
2018,4,24,13,30,921.0,119.0,3.4,23.3,907.0,872.97,655.91
2018,4,24,13,45,916.0,117.0,3.5,23.25,881.5,904.18,678.37
2018,4,24,14,0,911.0,115.0,3.6,23.2,856.0,931.9,698.6
2018,4,24,14,15,902.5,113.5,3.7,22.95,823.0,953.37,715.3
2018,4,24,14,30,894.0,112.0,3.8,22.7,790.0,971.08,729.69
2018,4,24,14,45,884.0,109.5,3.85,22.5,752.0,982.5,739.6
2018,4,24,15,0,874.0,107.0,3.9,22.3,714.0,990.05,747.14
2018,4,24,15,15,859.5,104.5,3.9,22.3,670.0,1002.44,757.3
2018,4,24,15,30,845.0,102.0,3.9,22.3,626.0,997.89,756.1
2018,4,24,15,45,823.5,99.0,4.0,21.45,577.0,981.8,750.36
2018,4,24,16,0,802.0,96.0,4.1,20.6,528.0,961.92,742.01
2018,4,24,16,15,772.5,93.5,4.05,19.95,476.5,930.97,724.29
2018,4,24,16,30,743.0,91.0,4.0,19.3,425.0,904.23,709.29
2018,4,24,16,45,704.0,86.5,3.95,18.65,371.5,855.97,678.21
2018,4,24,17,0,665.0,82.0,3.9,18.0,318.0,805.46,644.49
2018,4,24,17,15,610.5,75.5,3.7,17.1,265.0,735.47,594.53
2018,4,24,17,30,556.0,69.0,3.5,16.2,212.0,664.61,541.5
2018,4,24,17,45,476.5,60.0,3.3,15.35,163.0,567.34,464.73
2018,4,24,18,0,397.0,51.0,3.1,14.5,114.0,471.38,384.89
2018,4,24,18,15,281.0,37.5,3.05,13.95,74.0,344.92,272.41
2018,4,24,18,30,165.0,24.0,3.0,13.4,34.0,207.18,48.21
2018,4,24,18,45,82.5,12.0,2.9,12.8,17.0,74.88,0.0
2018,4,24,19,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.45,10.95,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.15,10.15,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,2.05,9.9,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.95,9.65,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.95,9.1,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.0,8.15,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.0,7.75,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,4,25,5,15,41.0,7.5,2.3,8.2,8.5,0.0,0.0
2018,4,25,5,30,82.0,15.0,2.6,8.7,17.0,11.8,0.0
2018,4,25,5,45,206.0,29.5,2.85,9.25,51.5,22.41,10.2
2018,4,25,6,0,330.0,44.0,3.1,9.8,86.0,36.08,25.91
2018,4,25,6,15,420.5,54.0,3.1,10.3,133.0,43.89,33.64
2018,4,25,6,30,511.0,64.0,3.1,10.8,180.0,51.72,41.04
2018,4,25,6,45,571.0,71.5,3.15,11.3,232.0,57.3,46.18
2018,4,25,7,0,631.0,79.0,3.2,11.8,284.0,62.87,51.11
2018,4,25,7,15,671.5,84.5,3.15,12.35,337.0,66.68,54.3
2018,4,25,7,30,712.0,90.0,3.1,12.9,390.0,70.45,57.37
2018,4,25,7,45,741.5,95.0,3.0,13.5,442.0,73.62,59.84
2018,4,25,8,0,771.0,100.0,2.9,14.1,494.0,83.06,67.76
2018,4,25,8,15,793.0,104.0,2.85,14.75,544.0,85.38,69.36
2018,4,25,8,30,815.0,108.0,2.8,15.4,594.0,87.61,70.88
2018,4,25,8,45,830.5,111.5,2.7,16.05,639.0,89.23,71.88
2018,4,25,9,0,846.0,115.0,2.6,16.7,684.0,90.75,72.79
2018,4,25,9,15,858.5,117.5,2.55,17.3,724.5,91.47,73.05
2018,4,25,9,30,871.0,120.0,2.5,17.9,765.0,92.12,73.26
2018,4,25,9,45,879.5,122.0,2.45,18.45,799.0,102.26,81.5
2018,4,25,10,0,888.0,124.0,2.4,19.0,833.0,146.34,87.55
2018,4,25,10,15,893.5,125.5,2.45,19.5,860.0,204.4,120.62
2018,4,25,10,30,899.0,127.0,2.5,20.0,887.0,263.03,165.1
2018,4,25,10,45,902.5,128.5,2.6,20.45,907.0,321.51,214.44
2018,4,25,11,0,906.0,130.0,2.7,20.9,927.0,379.92,265.24
2018,4,25,11,15,908.0,131.0,2.75,21.25,939.5,437.2,315.03
2018,4,25,11,30,910.0,132.0,2.8,21.6,952.0,493.82,363.26
2018,4,25,11,45,909.0,133.0,2.9,21.9,956.0,548.11,408.65
2018,4,25,12,0,908.0,134.0,3.0,22.2,960.0,601.01,451.68
2018,4,25,12,15,908.0,133.0,3.1,22.35,957.0,651.47,492.01
2018,4,25,12,30,908.0,132.0,3.2,22.5,954.0,700.09,530.01
2018,4,25,12,45,906.0,130.5,3.35,22.65,943.0,744.86,564.65
2018,4,25,13,0,904.0,129.0,3.5,22.8,932.0,787.13,596.9
2018,4,25,13,15,899.5,128.0,3.55,22.75,913.5,825.17,624.82
2018,4,25,13,30,895.0,127.0,3.6,22.7,895.0,860.16,649.73
2018,4,25,13,45,888.5,125.5,3.7,22.7,869.0,889.81,671.14
2018,4,25,14,0,882.0,124.0,3.8,22.7,843.0,916.0,690.3
2018,4,25,14,15,873.0,122.0,3.9,22.45,810.5,935.89,706.0
2018,4,25,14,30,864.0,120.0,4.0,22.2,778.0,952.05,719.38
2018,4,25,14,45,851.5,118.0,4.05,22.0,739.5,974.4,736.79
2018,4,25,15,0,839.0,116.0,4.1,21.8,701.0,979.87,742.83
2018,4,25,15,15,823.5,113.5,4.1,21.8,657.5,977.89,743.2
2018,4,25,15,30,808.0,111.0,4.1,21.8,614.0,972.0,741.11
2018,4,25,15,45,786.5,107.5,4.25,20.85,566.0,955.09,735.09
2018,4,25,16,0,765.0,104.0,4.4,19.9,518.0,934.46,726.42
2018,4,25,16,15,735.0,100.5,4.45,19.2,466.5,909.39,713.41
2018,4,25,16,30,705.0,97.0,4.5,18.5,415.0,874.37,692.87
2018,4,25,16,45,666.0,91.5,4.5,17.8,362.5,825.04,660.8
2018,4,25,17,0,627.0,86.0,4.5,17.1,310.0,773.55,625.98
2018,4,25,17,15,573.0,79.0,4.45,16.25,258.5,703.86,575.72
2018,4,25,17,30,519.0,72.0,4.4,15.4,207.0,633.35,522.33
2018,4,25,17,45,441.0,62.0,4.3,14.55,158.5,536.99,445.19
2018,4,25,18,0,363.0,52.0,4.2,13.7,110.0,440.85,364.29
2018,4,25,18,15,252.5,38.0,4.1,13.15,71.5,320.48,256.54
2018,4,25,18,30,142.0,24.0,4.0,12.6,33.0,189.18,64.18
2018,4,25,18,45,71.0,12.0,3.9,12.05,16.5,65.78,0.0
2018,4,25,19,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,4,25,19,15,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,3.75,10.9,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.7,10.15,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.75,9.75,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.85,9.7,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.85,9.65,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.8,9.55,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,3.7,9.45,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,3.5,9.35,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,3.3,9.25,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,3.1,9.15,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,3.0,9.05,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.95,8.9,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.85,8.65,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.75,8.35,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.75,8.15,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.85,8.05,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,4,26,5,15,31.0,7.0,3.1,8.35,8.0,0.0,0.0
2018,4,26,5,30,62.0,14.0,3.3,8.7,16.0,11.02,0.0
2018,4,26,5,45,156.5,28.5,3.5,9.1,46.0,21.54,10.41
2018,4,26,6,0,251.0,43.0,3.7,9.5,76.0,32.46,22.87
2018,4,26,6,15,303.5,56.5,3.75,9.95,114.0,42.36,32.37
2018,4,26,6,30,356.0,70.0,3.8,10.4,152.0,52.09,41.46
2018,4,26,6,45,436.5,81.0,3.85,10.9,207.0,60.3,48.96
2018,4,26,7,0,517.0,92.0,3.9,11.4,262.0,70.88,58.37
2018,4,26,7,15,591.5,94.5,3.85,11.9,321.0,72.48,59.57
2018,4,26,7,30,666.0,97.0,3.8,12.4,380.0,74.38,60.97
2018,4,26,7,45,695.5,103.0,3.8,12.85,431.0,77.97,63.82
2018,4,26,8,0,725.0,109.0,3.8,13.3,482.0,81.43,66.53
2018,4,26,8,15,747.5,113.0,3.75,13.8,530.5,83.34,67.84
2018,4,26,8,30,770.0,117.0,3.7,14.3,579.0,92.36,75.32
2018,4,26,8,45,786.5,121.0,3.7,14.8,623.5,94.05,76.4
2018,4,26,9,0,803.0,125.0,3.7,15.3,668.0,95.63,77.4
2018,4,26,9,15,821.0,125.5,3.7,15.75,709.0,95.02,76.56
2018,4,26,9,30,839.0,126.0,3.7,16.2,750.0,94.46,75.77
2018,4,26,9,45,854.5,125.0,3.75,16.65,785.5,93.02,74.26
2018,4,26,10,0,870.0,124.0,3.8,17.1,821.0,147.31,88.72
2018,4,26,10,15,877.0,125.5,3.9,17.45,848.5,204.41,122.38
2018,4,26,10,30,884.0,127.0,4.0,17.8,876.0,262.27,167.26
2018,4,26,10,45,888.5,128.5,4.1,18.15,896.5,320.03,216.93
2018,4,26,11,0,893.0,130.0,4.2,18.5,917.0,377.84,268.19
2018,4,26,11,15,896.0,130.5,4.3,18.7,930.0,434.35,318.55
2018,4,26,11,30,899.0,131.0,4.4,18.9,943.0,490.3,367.62
2018,4,26,11,45,900.5,130.5,4.5,19.15,948.0,544.1,413.82
2018,4,26,12,0,902.0,130.0,4.6,19.4,953.0,596.71,457.89
2018,4,26,12,15,902.0,129.5,4.7,19.4,950.5,647.01,499.59
2018,4,26,12,30,902.0,129.0,4.8,19.4,948.0,695.51,539.02
2018,4,26,12,45,900.5,128.5,4.9,19.4,938.0,740.96,575.44
2018,4,26,13,0,899.0,128.0,5.0,19.4,928.0,784.02,609.51
2018,4,26,13,15,895.5,126.5,5.05,19.25,910.0,822.08,638.69
2018,4,26,13,30,892.0,125.0,5.1,19.1,892.0,857.17,664.92
2018,4,26,13,45,886.5,123.5,5.1,18.95,867.0,887.41,687.47
2018,4,26,14,0,881.0,122.0,5.1,18.8,842.0,914.27,707.71
2018,4,26,14,15,873.5,120.0,5.15,18.55,810.5,935.36,724.61
2018,4,26,14,30,866.0,118.0,5.2,18.3,779.0,952.8,739.15
2018,4,26,14,45,856.0,115.5,5.2,18.05,741.5,976.81,758.21
2018,4,26,15,0,846.0,113.0,5.2,17.8,704.0,984.12,765.61
2018,4,26,15,15,830.5,110.0,5.2,17.8,660.0,981.53,765.56
2018,4,26,15,30,815.0,107.0,5.2,17.8,616.0,975.03,762.94
2018,4,26,15,45,797.5,103.5,5.2,17.1,569.5,962.11,757.96
2018,4,26,16,0,780.0,100.0,5.2,16.4,523.0,945.53,750.39
2018,4,26,16,15,756.5,95.0,5.15,15.9,473.0,917.57,733.52
2018,4,26,16,30,733.0,90.0,5.1,15.4,423.0,893.57,719.38
2018,4,26,16,45,698.5,85.0,5.05,14.95,371.0,849.1,689.36
2018,4,26,17,0,664.0,80.0,5.0,14.5,319.0,802.38,656.78
2018,4,26,17,15,614.0,73.5,4.8,13.9,267.0,736.75,607.86
2018,4,26,17,30,564.0,67.0,4.6,13.3,215.0,670.25,556.16
2018,4,26,17,45,488.5,58.5,4.4,12.7,166.0,577.28,480.72
2018,4,26,18,0,413.0,50.0,4.2,12.1,117.0,485.7,402.69
2018,4,26,18,15,299.0,38.0,4.1,11.6,77.5,360.06,290.64
2018,4,26,18,30,185.0,26.0,4.0,11.1,38.0,230.07,99.6
2018,4,26,18,45,96.0,14.0,3.85,10.65,20.0,87.23,0.0
2018,4,26,19,0,7.0,2.0,3.7,10.2,2.0,0.0,0.0
2018,4,26,19,15,3.5,1.0,3.7,10.05,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,3.75,9.7,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,3.85,9.2,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,3.75,8.8,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,3.7,8.65,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,3.7,8.6,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,3.65,8.55,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.6,8.55,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.6,8.65,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,3.35,8.95,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,3.15,9.05,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.85,9.15,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.1,8.95,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.45,8.35,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.35,8.25,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,27,5,15,44.0,9.0,1.45,9.0,10.5,0.0,0.0
2018,4,27,5,30,88.0,18.0,1.6,9.8,21.0,14.16,0.0
2018,4,27,5,45,210.0,32.0,1.75,10.55,56.0,24.26,13.07
2018,4,27,6,0,332.0,46.0,1.9,11.3,91.0,35.06,25.07
2018,4,27,6,15,358.5,58.5,2.1,11.85,126.0,44.18,33.79
2018,4,27,6,30,385.0,71.0,2.3,12.4,161.0,53.05,42.02
2018,4,27,6,45,359.0,91.0,2.5,13.0,191.5,65.99,53.63
2018,4,27,7,0,333.0,111.0,2.7,13.6,222.0,78.22,64.36
2018,4,27,7,15,185.0,107.5,2.75,14.0,171.0,75.7,61.91
2018,4,27,7,30,37.0,104.0,2.8,14.4,120.0,77.01,62.77
2018,4,27,7,45,18.5,94.0,2.8,14.85,102.0,70.37,56.63
2018,4,27,8,0,0.0,84.0,2.8,15.3,84.0,64.6,51.29
2018,4,27,8,15,26.5,122.0,2.85,15.65,138.0,89.47,72.64
2018,4,27,8,30,53.0,160.0,2.9,16.0,192.0,114.37,93.69
2018,4,27,8,45,70.0,214.5,2.9,16.4,260.0,147.19,121.13
2018,4,27,9,0,87.0,269.0,2.9,16.8,328.0,177.55,146.06
2018,4,27,9,15,80.0,275.5,2.95,17.1,332.5,181.4,148.71
2018,4,27,9,30,73.0,282.0,3.0,17.4,337.0,185.03,151.24
2018,4,27,9,45,91.0,300.0,3.05,17.7,371.5,195.14,159.14
2018,4,27,10,0,109.0,318.0,3.1,18.0,406.0,202.4,154.07
2018,4,27,10,15,132.0,346.5,3.15,18.2,456.5,233.67,175.94
2018,4,27,10,30,155.0,375.0,3.2,18.4,507.0,268.89,201.96
2018,4,27,10,45,198.5,376.0,3.25,18.6,549.0,298.43,223.74
2018,4,27,11,0,242.0,377.0,3.3,18.8,591.0,323.75,243.26
2018,4,27,11,15,334.5,351.5,3.4,18.9,652.0,367.43,276.81
2018,4,27,11,30,427.0,326.0,3.5,19.0,713.0,417.03,315.94
2018,4,27,11,45,640.5,247.5,3.55,19.15,831.5,501.23,381.12
2018,4,27,12,0,854.0,169.0,3.6,19.3,950.0,604.08,460.75
2018,4,27,12,15,867.5,163.0,3.65,19.35,954.0,658.39,504.02
2018,4,27,12,30,881.0,157.0,3.7,19.4,958.0,711.94,546.05
2018,4,27,12,45,863.5,164.0,3.75,19.45,942.0,753.59,578.31
2018,4,27,13,0,846.0,171.0,3.8,19.5,926.0,791.74,607.43
2018,4,27,13,15,816.0,181.5,3.9,19.45,897.5,819.43,628.92
2018,4,27,13,30,786.0,192.0,4.0,19.4,869.0,842.4,646.8
2018,4,27,13,45,805.0,178.0,4.1,19.35,854.0,881.35,675.95
2018,4,27,14,0,824.0,164.0,4.2,19.3,839.0,917.81,702.68
2018,4,27,14,15,816.0,159.5,4.25,19.15,806.5,935.92,716.75
2018,4,27,14,30,808.0,155.0,4.3,19.0,774.0,950.22,728.48
2018,4,27,14,45,801.0,150.5,4.35,18.8,738.5,961.67,738.58
2018,4,27,15,0,794.0,146.0,4.4,18.6,703.0,969.35,746.36
2018,4,27,15,15,777.0,142.0,4.4,18.6,659.0,972.71,750.43
2018,4,27,15,30,760.0,138.0,4.4,18.6,615.0,963.84,746.15
2018,4,27,15,45,738.0,133.5,4.45,18.05,567.0,945.6,737.49
2018,4,27,16,0,716.0,129.0,4.5,17.5,519.0,923.76,726.27
2018,4,27,16,15,687.5,123.0,4.45,17.1,468.5,890.18,705.21
2018,4,27,16,30,659.0,117.0,4.4,16.7,418.0,853.5,681.61
2018,4,27,16,45,619.0,110.0,4.4,16.3,365.5,801.34,646.3
2018,4,27,17,0,579.0,103.0,4.4,15.9,313.0,746.91,608.18
2018,4,27,17,15,524.5,94.0,4.15,15.3,261.5,674.33,553.85
2018,4,27,17,30,470.0,85.0,3.9,14.7,210.0,597.52,494.39
2018,4,27,17,45,392.0,73.5,3.65,14.15,162.0,503.32,418.23
2018,4,27,18,0,314.0,62.0,3.4,13.6,114.0,412.44,341.37
2018,4,27,18,15,211.5,46.0,3.1,13.05,75.5,298.17,239.49
2018,4,27,18,30,109.0,30.0,2.8,12.5,37.0,162.77,79.55
2018,4,27,18,45,55.5,15.5,2.55,11.95,19.0,56.28,0.0
2018,4,27,19,0,2.0,1.0,2.3,11.4,1.0,0.0,0.0
2018,4,27,19,15,1.0,0.5,2.25,11.15,0.5,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.85,9.95,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.55,9.05,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,28,5,15,3.5,6.5,1.4,9.05,6.5,5.11,0.0
2018,4,28,5,30,7.0,13.0,1.6,9.8,13.0,10.23,0.0
2018,4,28,5,45,19.0,30.5,1.85,10.55,32.5,22.77,12.42
2018,4,28,6,0,31.0,48.0,2.1,11.3,52.0,35.3,25.35
2018,4,28,6,15,86.5,67.5,2.35,11.8,86.5,48.95,38.08
2018,4,28,6,30,142.0,87.0,2.6,12.3,121.0,62.68,50.64
2018,4,28,6,45,192.0,105.0,2.8,12.75,162.5,73.97,60.8
2018,4,28,7,0,242.0,123.0,3.0,13.2,204.0,85.93,71.3
2018,4,28,7,15,238.5,143.0,3.05,13.65,234.0,97.96,81.63
2018,4,28,7,30,235.0,163.0,3.1,14.1,264.0,109.47,91.33
2018,4,28,7,45,428.5,148.5,3.15,14.5,361.0,100.48,83.04
2018,4,28,8,0,622.0,134.0,3.2,14.9,458.0,95.31,78.14
2018,4,28,8,15,637.5,142.0,3.2,15.15,501.5,98.83,80.86
2018,4,28,8,30,653.0,150.0,3.2,15.4,545.0,102.11,83.35
2018,4,28,8,45,411.0,219.0,3.2,15.6,474.0,133.57,109.95
2018,4,28,9,0,169.0,288.0,3.2,15.8,403.0,179.54,148.36
2018,4,28,9,15,113.5,255.5,3.3,16.05,334.5,161.83,132.94
2018,4,28,9,30,58.0,223.0,3.4,16.3,266.0,152.55,124.78
2018,4,28,9,45,31.0,189.0,3.45,16.5,212.0,131.58,106.84
2018,4,28,10,0,4.0,155.0,3.5,16.7,158.0,116.95,89.96
2018,4,28,10,15,6.0,179.5,3.55,16.95,184.5,135.17,104.28
2018,4,28,10,30,8.0,204.0,3.6,17.2,211.0,153.78,118.84
2018,4,28,10,45,26.5,275.0,3.7,17.45,298.5,200.88,155.28
2018,4,28,11,0,45.0,346.0,3.8,17.7,386.0,257.52,198.97
2018,4,28,11,15,54.0,354.5,3.85,17.9,403.0,274.26,211.83
2018,4,28,11,30,63.0,363.0,3.9,18.1,420.0,292.33,225.92
2018,4,28,11,45,52.0,359.5,4.0,18.25,407.0,293.37,227.05
2018,4,28,12,0,41.0,356.0,4.1,18.4,394.0,292.92,226.9
2018,4,28,12,15,36.5,353.5,4.2,18.4,387.0,295.71,229.33
2018,4,28,12,30,32.0,351.0,4.3,18.4,380.0,297.83,231.2
2018,4,28,12,45,181.5,353.0,4.35,18.35,515.5,419.17,327.43
2018,4,28,13,0,331.0,355.0,4.4,18.3,651.0,557.01,434.17
2018,4,28,13,15,288.5,384.0,4.5,18.2,638.5,572.54,445.45
2018,4,28,13,30,246.0,413.0,4.6,18.1,626.0,585.29,454.94
2018,4,28,13,45,238.0,401.0,4.7,18.0,602.0,570.73,445.58
2018,4,28,14,0,230.0,389.0,4.8,17.9,578.0,568.83,445.52
2018,4,28,14,15,226.5,365.0,4.8,17.65,545.0,557.32,438.49
2018,4,28,14,30,223.0,341.0,4.8,17.4,512.0,543.56,429.79
2018,4,28,14,45,402.0,276.5,4.85,17.2,566.5,706.32,558.35
2018,4,28,15,0,581.0,212.0,4.9,17.0,621.0,838.04,661.29
2018,4,28,15,15,648.0,178.0,4.9,17.0,607.5,884.29,696.68
2018,4,28,15,30,715.0,144.0,4.9,17.0,594.0,925.98,728.34
2018,4,28,15,45,701.0,135.5,4.8,16.4,548.5,910.89,720.18
2018,4,28,16,0,687.0,127.0,4.7,15.8,503.0,892.31,709.88
2018,4,28,16,15,618.0,127.0,4.6,15.45,441.0,824.68,662.67
2018,4,28,16,30,549.0,127.0,4.5,15.1,379.0,754.09,612.5
2018,4,28,16,45,555.0,111.5,4.45,14.8,340.0,739.34,603.99
2018,4,28,17,0,561.0,96.0,4.4,14.5,301.0,721.52,592.35
2018,4,28,17,15,542.0,82.5,4.15,14.1,255.0,678.81,559.93
2018,4,28,17,30,523.0,69.0,3.9,13.7,209.0,634.26,525.05
2018,4,28,17,45,458.0,61.5,3.7,13.3,164.5,552.96,459.09
2018,4,28,18,0,393.0,54.0,3.5,12.9,120.0,471.98,390.2
2018,4,28,18,15,286.5,41.5,3.2,12.4,81.0,354.35,286.62
2018,4,28,18,30,180.0,29.0,2.9,11.9,42.0,234.23,129.89
2018,4,28,18,45,94.0,15.5,2.6,11.45,22.0,86.89,0.0
2018,4,28,19,0,8.0,2.0,2.3,11.0,2.0,0.0,0.0
2018,4,28,19,15,4.0,1.0,2.3,10.75,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.25,10.3,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.05,9.3,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,1.95,9.1,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.75,8.6,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,29,5,15,45.5,9.5,1.55,9.6,11.5,7.47,0.0
2018,4,29,5,30,91.0,19.0,1.8,10.1,23.0,14.36,0.0
2018,4,29,5,45,200.0,34.5,2.1,10.6,58.5,26.05,15.45
2018,4,29,6,0,309.0,50.0,2.4,11.1,94.0,37.77,27.6
2018,4,29,6,15,393.0,60.5,2.55,11.45,140.0,45.86,35.42
2018,4,29,6,30,477.0,71.0,2.7,11.8,186.0,56.6,45.33
2018,4,29,6,45,536.5,78.5,2.85,12.15,237.0,61.94,50.19
2018,4,29,7,0,596.0,86.0,3.0,12.5,288.0,67.26,54.87
2018,4,29,7,15,639.0,91.5,3.05,12.8,340.5,70.87,57.89
2018,4,29,7,30,682.0,97.0,3.1,13.1,393.0,74.46,60.82
2018,4,29,7,45,714.5,100.5,3.2,13.45,444.5,76.47,62.3
2018,4,29,8,0,747.0,104.0,3.3,13.8,496.0,78.48,63.75
2018,4,29,8,15,769.5,108.0,3.35,14.15,545.0,87.24,71.09
2018,4,29,8,30,792.0,112.0,3.4,14.5,594.0,89.32,72.57
2018,4,29,8,45,809.5,115.0,3.45,14.85,639.0,90.53,73.29
2018,4,29,9,0,827.0,118.0,3.5,15.2,684.0,91.66,73.97
2018,4,29,9,15,840.5,120.5,3.55,15.55,724.5,92.29,74.23
2018,4,29,9,30,854.0,123.0,3.6,15.9,765.0,92.85,74.44
2018,4,29,9,45,865.0,124.0,3.6,16.25,799.5,102.5,82.4
2018,4,29,10,0,876.0,125.0,3.6,16.6,834.0,155.21,92.61
2018,4,29,10,15,861.0,138.0,3.65,16.8,854.0,208.09,125.68
2018,4,29,10,30,846.0,151.0,3.7,17.0,874.0,268.68,174.6
2018,4,29,10,45,855.5,150.0,3.7,17.15,896.0,325.69,223.74
2018,4,29,11,0,865.0,149.0,3.7,17.3,918.0,385.41,276.24
2018,4,29,11,15,725.5,209.0,3.75,17.4,860.0,421.63,313.35
2018,4,29,11,30,586.0,269.0,3.8,17.5,802.0,448.71,340.62
2018,4,29,11,45,678.5,234.5,3.8,17.6,855.0,513.69,393.07
2018,4,29,12,0,771.0,200.0,3.8,17.7,908.0,583.55,448.83
2018,4,29,12,15,832.5,170.0,3.8,17.65,932.5,645.54,498.47
2018,4,29,12,30,894.0,140.0,3.8,17.6,957.0,702.77,544.2
2018,4,29,12,45,895.0,137.0,3.75,17.6,947.0,747.78,579.26
2018,4,29,13,0,896.0,134.0,3.7,17.6,937.0,790.48,611.98
2018,4,29,13,15,893.0,131.5,3.7,17.5,918.5,827.94,639.87
2018,4,29,13,30,890.0,129.0,3.7,17.4,900.0,862.4,664.8
2018,4,29,13,45,772.0,177.0,3.7,17.35,832.0,854.03,659.47
2018,4,29,14,0,654.0,225.0,3.7,17.3,764.0,834.55,645.17
2018,4,29,14,15,516.5,267.5,3.7,17.2,683.0,768.72,597.01
2018,4,29,14,30,379.0,310.0,3.7,17.1,602.0,680.88,532.12
2018,4,29,14,45,359.5,302.5,3.75,17.05,568.5,670.4,526.16
2018,4,29,15,0,340.0,295.0,3.8,17.0,535.0,657.5,517.93
2018,4,29,15,15,510.0,222.5,3.8,17.0,557.5,784.69,617.48
2018,4,29,15,30,680.0,150.0,3.8,17.0,580.0,897.99,701.82
2018,4,29,15,45,724.5,126.5,3.85,16.75,553.0,924.36,722.65
2018,4,29,16,0,769.0,103.0,3.9,16.5,526.0,939.29,736.23
2018,4,29,16,15,743.0,98.0,3.9,16.25,475.0,915.67,722.23
2018,4,29,16,30,717.0,93.0,3.9,16.0,424.0,882.44,701.38
2018,4,29,16,45,673.5,88.5,3.9,15.75,370.0,829.64,665.72
2018,4,29,17,0,630.0,84.0,3.9,15.5,316.0,774.87,627.59
2018,4,29,17,15,551.5,79.0,3.8,15.0,259.0,683.88,560.48
2018,4,29,17,30,473.0,74.0,3.7,14.5,202.0,592.95,490.74
2018,4,29,17,45,404.5,64.0,3.6,14.0,157.0,499.69,415.86
2018,4,29,18,0,336.0,54.0,3.5,13.5,112.0,418.46,347.17
2018,4,29,18,15,217.5,40.5,3.45,13.0,73.0,291.98,236.94
2018,4,29,18,30,99.0,27.0,3.4,12.5,34.0,146.06,85.91
2018,4,29,18,45,55.0,14.5,3.35,12.05,18.0,55.13,0.0
2018,4,29,19,0,11.0,2.0,3.3,11.6,2.0,0.0,0.0
2018,4,29,19,15,5.5,1.0,3.2,11.35,1.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,2.95,10.9,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.85,9.15,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.95,8.95,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,1.95,8.85,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,1.85,8.75,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,1.75,8.55,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,1.65,8.25,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,1.55,8.05,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,30,5,15,4.5,8.0,1.7,8.8,8.0,6.29,0.0
2018,4,30,5,30,9.0,16.0,2.0,9.4,16.0,12.29,0.0
2018,4,30,5,45,13.0,32.5,2.25,10.0,33.5,24.22,14.34
2018,4,30,6,0,17.0,49.0,2.5,10.6,51.0,36.07,26.23
2018,4,30,6,15,56.0,69.5,2.55,11.1,82.0,50.52,39.66
2018,4,30,6,30,95.0,90.0,2.6,11.6,113.0,64.18,52.17
2018,4,30,6,45,231.0,101.5,2.65,12.05,176.0,72.37,59.55
2018,4,30,7,0,367.0,113.0,2.7,12.5,239.0,79.85,66.07
2018,4,30,7,15,419.0,123.0,2.7,13.0,289.0,86.34,71.54
2018,4,30,7,30,471.0,133.0,2.7,13.5,339.0,92.71,76.78
2018,4,30,7,45,340.5,173.5,2.7,13.95,332.0,117.33,97.87
2018,4,30,8,0,210.0,214.0,2.7,14.4,325.0,142.02,118.63
2018,4,30,8,15,162.0,242.0,2.7,14.75,332.5,155.85,129.87
2018,4,30,8,30,114.0,270.0,2.7,15.1,340.0,168.86,140.31
2018,4,30,8,45,141.0,293.0,2.7,15.45,386.0,180.84,149.79
2018,4,30,9,0,168.0,316.0,2.7,15.8,432.0,192.41,158.85
2018,4,30,9,15,220.0,328.5,2.75,16.0,489.0,199.71,164.43
2018,4,30,9,30,272.0,341.0,2.8,16.2,546.0,192.8,158.22
2018,4,30,9,45,366.0,327.0,2.85,16.45,616.0,187.64,153.53
2018,4,30,10,0,460.0,313.0,2.9,16.7,686.0,206.48,146.09
2018,4,30,10,15,468.5,323.5,2.95,16.9,714.5,249.62,174.65
2018,4,30,10,30,477.0,334.0,3.0,17.1,743.0,294.43,209.31
2018,4,30,10,45,567.5,300.5,3.05,17.3,798.0,338.42,242.79
2018,4,30,11,0,658.0,267.0,3.1,17.5,853.0,386.7,281.69
2018,4,30,11,15,763.5,212.5,3.15,17.55,902.0,440.12,325.77
2018,4,30,11,30,869.0,158.0,3.2,17.6,951.0,502.56,377.44
2018,4,30,11,45,820.5,183.0,3.25,17.65,935.0,549.59,418.04
2018,4,30,12,0,772.0,208.0,3.3,17.7,919.0,593.12,454.37
2018,4,30,12,15,819.5,184.5,3.4,17.75,937.0,649.86,499.98
2018,4,30,12,30,867.0,161.0,3.5,17.8,955.0,710.14,547.4
2018,4,30,12,45,871.5,156.5,3.55,17.8,947.0,756.85,583.73
2018,4,30,13,0,876.0,152.0,3.6,17.8,939.0,790.93,610.79
2018,4,30,13,15,871.5,150.5,3.65,17.8,920.5,839.27,646.85
2018,4,30,13,30,867.0,149.0,3.7,17.8,902.0,873.99,671.79
2018,4,30,13,45,860.0,147.5,3.75,17.8,876.0,903.3,693.05
2018,4,30,14,0,853.0,146.0,3.8,17.8,850.0,929.08,711.96
2018,4,30,14,15,844.5,143.5,3.85,17.7,818.0,948.87,727.13
2018,4,30,14,30,836.0,141.0,3.9,17.6,786.0,964.88,739.88
2018,4,30,14,45,825.0,137.0,3.9,17.5,747.5,973.1,747.15
2018,4,30,15,0,814.0,133.0,3.9,17.4,709.0,977.4,751.94
2018,4,30,15,15,798.0,129.5,3.9,17.4,665.5,973.37,750.87
2018,4,30,15,30,782.0,126.0,3.9,17.4,622.0,965.43,747.3
2018,4,30,15,45,763.0,121.0,3.9,17.1,574.5,957.08,744.45
2018,4,30,16,0,744.0,116.0,3.9,16.8,527.0,937.51,733.75
2018,4,30,16,15,719.5,110.0,3.85,16.5,476.5,907.74,715.48
2018,4,30,16,30,695.0,104.0,3.8,16.2,426.0,874.9,694.79
2018,4,30,16,45,659.5,98.0,3.8,15.95,374.5,828.25,663.66
2018,4,30,17,0,624.0,92.0,3.8,15.7,323.0,779.37,629.99
2018,4,30,17,15,574.0,84.5,3.7,15.15,271.5,712.68,581.74
2018,4,30,17,30,524.0,77.0,3.6,14.6,220.0,645.01,530.64
2018,4,30,17,45,451.5,67.0,3.5,14.05,171.5,553.24,457.87
2018,4,30,18,0,379.0,57.0,3.4,13.5,123.0,461.69,381.7
2018,4,30,18,15,274.0,44.0,3.4,13.0,83.5,346.76,281.96
2018,4,30,18,30,169.0,31.0,3.4,12.5,44.0,231.48,146.96
2018,4,30,18,45,88.0,16.5,3.35,11.95,23.0,82.97,0.0
2018,4,30,19,0,7.0,2.0,3.3,11.4,2.0,0.0,0.0
2018,4,30,19,15,3.5,1.0,3.25,11.15,1.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,2.45,9.35,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,2.2,9.05,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.35,7.45,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.45,7.4,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.55,7.45,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,1,5,15,2.0,2.5,1.95,8.45,2.5,1.97,0.0
2018,5,1,5,30,4.0,5.0,2.3,9.1,5.0,3.91,0.0
2018,5,1,5,45,2.0,9.0,2.6,9.7,9.0,6.83,0.06
2018,5,1,6,0,0.0,13.0,2.9,10.3,13.0,9.86,3.11
2018,5,1,6,15,53.0,26.0,2.9,10.9,39.0,19.92,12.3
2018,5,1,6,30,106.0,39.0,2.9,11.5,65.0,29.68,21.21
2018,5,1,6,45,130.0,59.5,2.85,12.1,99.0,44.03,34.15
2018,5,1,7,0,154.0,80.0,2.8,12.7,133.0,57.85,46.42
2018,5,1,7,15,348.5,103.5,2.75,13.3,249.5,72.8,59.48
2018,5,1,7,30,543.0,127.0,2.7,13.9,366.0,90.32,74.56
2018,5,1,7,45,587.5,133.0,2.65,14.55,420.0,95.53,78.65
2018,5,1,8,0,632.0,139.0,2.6,15.2,474.0,98.42,80.67
2018,5,1,8,15,701.0,131.5,2.65,15.75,535.5,93.29,75.81
2018,5,1,8,30,770.0,124.0,2.7,16.3,597.0,88.9,71.64
2018,5,1,8,45,790.5,126.5,2.7,16.9,643.0,97.15,78.31
2018,5,1,9,0,811.0,129.0,2.7,17.5,689.0,97.76,78.43
2018,5,1,9,15,831.0,128.5,2.75,17.95,730.5,96.53,77.06
2018,5,1,9,30,851.0,128.0,2.8,18.4,772.0,95.38,75.79
2018,5,1,9,45,869.5,125.0,2.8,18.85,808.5,104.09,82.83
2018,5,1,10,0,888.0,122.0,2.8,19.3,845.0,159.11,92.9
2018,5,1,10,15,896.5,122.5,2.8,19.7,873.0,216.58,129.01
2018,5,1,10,30,905.0,123.0,2.8,20.1,901.0,274.92,174.82
2018,5,1,10,45,911.0,123.5,2.85,20.45,922.0,333.25,224.66
2018,5,1,11,0,917.0,124.0,2.9,20.8,943.0,391.75,275.68
2018,5,1,11,15,920.0,124.5,2.9,21.05,956.0,449.05,325.47
2018,5,1,11,30,923.0,125.0,2.9,21.3,969.0,505.77,373.67
2018,5,1,11,45,924.5,125.0,2.85,21.6,974.0,560.62,418.88
2018,5,1,12,0,926.0,125.0,2.8,21.9,979.0,614.27,461.72
2018,5,1,12,15,927.0,123.5,2.85,22.05,976.5,665.11,501.87
2018,5,1,12,30,928.0,122.0,2.9,22.2,974.0,714.15,539.68
2018,5,1,12,45,927.0,121.0,2.95,22.35,964.0,760.13,574.44
2018,5,1,13,0,926.0,120.0,3.0,22.5,954.0,803.68,606.78
2018,5,1,13,15,865.5,149.0,3.1,22.55,916.0,822.8,620.75
2018,5,1,13,30,805.0,178.0,3.2,22.6,878.0,849.84,640.24
2018,5,1,13,45,682.0,227.5,3.3,22.65,809.0,833.06,627.82
2018,5,1,14,0,559.0,277.0,3.4,22.7,740.0,793.62,599.72
2018,5,1,14,15,554.5,268.5,3.55,22.5,713.0,805.64,610.99
2018,5,1,14,30,550.0,260.0,3.7,22.3,686.0,814.73,619.91
2018,5,1,14,45,598.0,226.0,3.85,22.15,668.0,853.1,650.66
2018,5,1,15,0,646.0,192.0,4.0,22.0,650.0,883.77,675.6
2018,5,1,15,15,559.0,207.0,4.0,22.0,586.0,817.27,629.43
2018,5,1,15,30,472.0,222.0,4.0,22.0,522.0,757.34,586.83
2018,5,1,15,45,471.5,203.0,4.3,21.2,483.5,744.2,582.81
2018,5,1,16,0,471.0,184.0,4.6,20.4,445.0,728.17,576.7
2018,5,1,16,15,407.5,178.5,4.75,19.75,389.0,661.23,529.58
2018,5,1,16,30,344.0,173.0,4.9,19.1,333.0,568.18,461.6
2018,5,1,16,45,306.0,155.5,5.1,18.4,285.5,510.82,419.78
2018,5,1,17,0,268.0,138.0,5.3,17.7,238.0,452.72,375.72
2018,5,1,17,15,177.0,104.0,5.35,16.85,166.0,318.43,266.76
2018,5,1,17,30,86.0,70.0,5.4,16.0,94.0,164.93,137.61
2018,5,1,17,45,112.5,66.5,5.45,15.15,91.0,189.23,158.91
2018,5,1,18,0,139.0,63.0,5.5,14.3,88.0,234.6,195.71
2018,5,1,18,15,89.0,45.5,5.3,13.65,59.5,150.6,121.38
2018,5,1,18,30,39.0,28.0,5.1,13.0,31.0,83.05,51.85
2018,5,1,18,45,21.0,15.0,4.9,12.4,16.5,28.51,0.0
2018,5,1,19,0,3.0,2.0,4.7,11.8,2.0,0.0,0.0
2018,5,1,19,15,1.5,1.0,4.55,11.55,1.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,4.05,10.6,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,3.65,10.2,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,3.5,10.05,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,3.35,9.95,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,3.25,9.85,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,3.15,9.8,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,3.05,9.75,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,3.05,9.8,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,3.15,10.1,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.85,10.05,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,2,5,15,52.5,12.0,2.0,10.3,15.0,9.44,0.0
2018,5,2,5,30,105.0,24.0,2.1,10.6,30.0,17.92,0.0
2018,5,2,5,45,210.0,39.5,2.15,10.85,66.5,29.69,19.33
2018,5,2,6,0,315.0,55.0,2.2,11.1,103.0,41.34,30.94
2018,5,2,6,15,394.5,66.5,2.15,11.4,150.0,50.03,39.25
2018,5,2,6,30,474.0,78.0,2.1,11.7,197.0,61.84,50.1
2018,5,2,6,45,529.5,86.5,2.05,12.0,248.0,67.71,55.39
2018,5,2,7,0,585.0,95.0,2.0,12.3,299.0,73.51,60.45
2018,5,2,7,15,627.0,101.0,1.95,12.75,351.5,77.2,63.48
2018,5,2,7,30,669.0,107.0,1.9,13.2,404.0,80.86,66.38
2018,5,2,7,45,701.0,111.5,1.85,13.7,455.5,83.25,68.12
2018,5,2,8,0,733.0,116.0,1.8,14.2,507.0,85.6,69.79
2018,5,2,8,15,758.0,119.5,1.75,14.85,556.5,87.1,70.68
2018,5,2,8,30,783.0,123.0,1.7,15.5,606.0,96.07,77.98
2018,5,2,8,45,804.0,124.0,1.65,16.15,651.5,95.82,77.32
2018,5,2,9,0,825.0,125.0,1.6,16.8,697.0,95.6,76.73
2018,5,2,9,15,840.0,126.0,1.65,17.4,737.0,95.21,76.04
2018,5,2,9,30,855.0,127.0,1.7,18.0,777.0,94.83,75.37
2018,5,2,9,45,868.0,127.5,1.75,18.55,812.0,107.4,85.62
2018,5,2,10,0,881.0,128.0,1.8,19.1,847.0,163.59,95.98
2018,5,2,10,15,889.0,129.0,1.9,19.55,875.0,220.86,132.31
2018,5,2,10,30,897.0,130.0,2.0,20.0,903.0,278.97,177.92
2018,5,2,10,45,903.5,129.5,2.15,20.4,923.5,336.45,226.88
2018,5,2,11,0,910.0,129.0,2.3,20.8,944.0,394.14,277.0
2018,5,2,11,15,913.0,129.5,2.5,21.1,957.0,451.05,326.45
2018,5,2,11,30,916.0,130.0,2.7,21.4,970.0,507.41,374.46
2018,5,2,11,45,918.0,129.5,2.9,21.7,975.0,561.83,419.85
2018,5,2,12,0,920.0,129.0,3.1,22.0,980.0,615.11,463.18
2018,5,2,12,15,921.5,127.5,3.25,22.1,977.5,665.99,503.89
2018,5,2,12,30,923.0,126.0,3.4,22.2,975.0,715.14,542.42
2018,5,2,12,45,923.0,124.0,3.55,22.3,965.0,760.86,577.75
2018,5,2,13,0,923.0,122.0,3.7,22.4,955.0,804.19,610.78
2018,5,2,13,15,919.5,120.5,3.75,22.4,936.5,842.57,638.13
2018,5,2,13,30,916.0,119.0,3.8,22.4,918.0,877.91,663.13
2018,5,2,13,45,910.5,117.5,3.9,22.4,892.5,908.33,685.05
2018,5,2,14,0,905.0,116.0,4.0,22.4,867.0,935.32,704.73
2018,5,2,14,15,898.0,114.0,4.05,22.2,835.0,956.91,721.15
2018,5,2,14,30,891.0,112.0,4.1,22.0,803.0,974.81,735.27
2018,5,2,14,45,880.5,110.0,4.15,21.85,765.0,985.63,744.63
2018,5,2,15,0,870.0,108.0,4.2,21.7,727.0,992.64,751.63
2018,5,2,15,15,855.5,105.0,4.2,21.7,683.0,1004.1,761.18
2018,5,2,15,30,841.0,102.0,4.2,21.7,639.0,998.43,759.17
2018,5,2,15,45,822.5,99.0,4.35,21.05,591.0,984.88,754.77
2018,5,2,16,0,804.0,96.0,4.5,20.4,543.0,967.66,748.1
2018,5,2,16,15,779.5,91.5,4.5,19.9,492.0,938.98,731.82
2018,5,2,16,30,755.0,87.0,4.5,19.4,441.0,907.05,712.98
2018,5,2,16,45,721.5,82.5,4.55,18.9,388.5,870.04,690.35
2018,5,2,17,0,688.0,78.0,4.6,18.4,336.0,824.51,660.59
2018,5,2,17,15,641.0,72.5,4.45,17.7,284.0,762.6,616.56
2018,5,2,17,30,594.0,67.0,4.3,17.0,232.0,699.72,569.87
2018,5,2,17,45,524.5,59.0,4.15,16.3,182.5,612.18,501.61
2018,5,2,18,0,455.0,51.0,4.0,15.6,133.0,525.92,430.8
2018,5,2,18,15,349.0,40.5,3.8,15.0,91.5,407.31,329.39
2018,5,2,18,30,243.0,30.0,3.6,14.4,50.0,290.47,199.96
2018,5,2,18,45,133.5,17.0,3.4,13.8,27.0,119.64,0.0
2018,5,2,19,0,24.0,4.0,3.2,13.2,4.0,0.0,0.0
2018,5,2,19,15,12.0,2.0,3.2,12.9,2.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,3.15,12.35,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,3.15,11.95,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,3.15,11.3,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,3.1,11.05,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,3.05,10.8,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.75,10.2,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.65,9.85,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.6,9.75,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,2.55,9.45,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,2.45,9.35,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.35,9.2,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.25,9.05,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.25,9.1,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.35,9.3,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,5,3,5,15,76.5,12.0,2.65,9.85,16.5,9.44,0.0
2018,5,3,5,30,153.0,24.0,2.9,10.3,33.0,18.19,0.0
2018,5,3,5,45,267.0,37.5,3.15,10.8,71.5,28.54,18.55
2018,5,3,6,0,381.0,51.0,3.4,11.3,110.0,41.59,31.17
2018,5,3,6,15,415.5,62.0,3.45,11.7,149.0,49.7,38.92
2018,5,3,6,30,450.0,73.0,3.5,12.1,188.0,57.55,46.18
2018,5,3,6,45,521.5,81.5,3.5,12.5,243.5,63.71,51.72
2018,5,3,7,0,593.0,90.0,3.5,12.9,299.0,69.86,57.07
2018,5,3,7,15,567.5,107.5,3.5,13.3,333.0,80.76,66.5
2018,5,3,7,30,542.0,125.0,3.5,13.7,367.0,88.99,73.43
2018,5,3,7,45,584.5,132.5,3.5,14.1,421.5,94.85,78.18
2018,5,3,8,0,627.0,140.0,3.5,14.5,476.0,98.69,81.13
2018,5,3,8,15,713.0,128.0,3.5,14.95,543.5,91.18,74.21
2018,5,3,8,30,799.0,116.0,3.5,15.4,611.0,91.79,74.38
2018,5,3,8,45,822.5,116.5,3.55,15.8,658.0,91.49,73.79
2018,5,3,9,0,846.0,117.0,3.6,16.2,705.0,91.24,73.27
2018,5,3,9,15,858.5,119.0,3.65,16.6,745.0,91.57,73.26
2018,5,3,9,30,871.0,121.0,3.7,17.0,785.0,101.69,81.58
2018,5,3,9,45,881.0,123.0,3.75,17.35,819.5,107.78,86.46
2018,5,3,10,0,891.0,125.0,3.8,17.7,854.0,165.07,97.06
2018,5,3,10,15,899.5,125.0,3.85,18.0,882.0,222.36,134.34
2018,5,3,10,30,908.0,125.0,3.9,18.3,910.0,280.49,180.99
2018,5,3,10,45,915.0,125.0,3.95,18.6,931.5,338.86,231.62
2018,5,3,11,0,922.0,125.0,4.0,18.9,953.0,397.49,283.48
2018,5,3,11,15,926.0,125.0,4.05,19.1,966.0,455.0,334.26
2018,5,3,11,30,930.0,125.0,4.1,19.3,979.0,512.02,383.6
2018,5,3,11,45,933.0,124.5,4.15,19.55,985.0,567.5,430.41
2018,5,3,12,0,936.0,124.0,4.2,19.8,991.0,621.9,475.07
2018,5,3,12,15,937.0,122.5,4.2,19.9,988.5,673.06,516.3
2018,5,3,12,30,938.0,121.0,4.2,20.0,986.0,722.4,555.13
2018,5,3,12,45,938.0,119.0,4.25,20.15,975.5,768.56,590.84
2018,5,3,13,0,938.0,117.0,4.3,20.3,965.0,812.3,624.09
2018,5,3,13,15,934.0,116.0,4.35,20.35,946.5,851.09,651.76
2018,5,3,13,30,930.0,115.0,4.4,20.4,928.0,886.79,677.25
2018,5,3,13,45,924.5,114.0,4.4,20.4,902.5,917.96,699.44
2018,5,3,14,0,919.0,113.0,4.4,20.4,877.0,945.69,719.3
2018,5,3,14,15,911.0,111.5,4.4,20.35,844.5,967.08,735.04
2018,5,3,14,30,903.0,110.0,4.4,20.3,812.0,984.74,748.39
2018,5,3,14,45,892.0,107.5,4.35,20.25,773.0,994.67,756.43
2018,5,3,15,0,881.0,105.0,4.3,20.2,734.0,1000.69,761.94
2018,5,3,15,15,861.5,102.0,4.3,20.2,686.0,993.8,758.93
2018,5,3,15,30,842.0,99.0,4.3,20.2,638.0,996.2,762.59
2018,5,3,15,45,827.0,96.5,4.2,19.8,593.0,986.75,758.72
2018,5,3,16,0,812.0,94.0,4.1,19.4,548.0,973.67,752.5
2018,5,3,16,15,784.0,91.5,4.05,19.0,496.5,943.84,734.84
2018,5,3,16,30,756.0,89.0,4.0,18.6,445.0,910.77,714.72
2018,5,3,16,45,719.0,85.5,3.9,18.2,392.0,871.88,689.71
2018,5,3,17,0,682.0,82.0,3.8,17.8,339.0,824.24,657.6
2018,5,3,17,15,630.5,75.0,3.7,17.1,284.5,755.92,609.62
2018,5,3,17,30,579.0,68.0,3.6,16.4,230.0,686.87,558.98
2018,5,3,17,45,509.0,60.0,3.5,15.7,181.0,599.18,491.11
2018,5,3,18,0,439.0,52.0,3.4,15.0,132.0,512.81,420.62
2018,5,3,18,15,326.0,41.0,3.4,14.35,90.0,388.02,315.19
2018,5,3,18,30,213.0,30.0,3.4,13.7,48.0,269.67,191.26
2018,5,3,18,45,119.5,17.5,3.35,13.05,26.5,108.93,0.0
2018,5,3,19,0,26.0,5.0,3.3,12.4,5.0,0.0,0.0
2018,5,3,19,15,13.0,2.5,3.3,12.1,2.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,3.35,11.55,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,3.35,11.1,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,3.25,10.75,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,3.2,10.05,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,3.15,9.9,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,3.0,9.35,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,2.85,9.2,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.1,8.35,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.65,7.9,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.5,8.1,0.0,0.0,0.0
