Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,14,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.85,10.05,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,14,4,45,8.5,2.5,2.8,10.15,2.5,0.0,0.0
2018,5,14,5,0,17.0,5.0,2.8,10.2,5.0,3.93,0.0
2018,5,14,5,15,101.5,20.5,2.9,10.5,29.0,15.47,0.0
2018,5,14,5,30,186.0,36.0,3.0,10.8,53.0,27.06,16.07
2018,5,14,5,45,283.5,48.0,3.05,11.1,92.5,36.2,26.17
2018,5,14,6,0,381.0,60.0,3.1,11.4,132.0,45.41,34.97
2018,5,14,6,15,451.5,69.0,3.1,11.85,179.5,54.88,43.75
2018,5,14,6,30,522.0,78.0,3.1,12.3,227.0,61.5,49.77
2018,5,14,6,45,572.0,85.0,3.05,12.75,278.0,66.32,53.98
2018,5,14,7,0,622.0,92.0,3.0,13.2,329.0,71.09,58.01
2018,5,14,7,15,658.0,97.5,3.0,13.7,380.5,74.5,60.74
2018,5,14,7,30,694.0,103.0,3.0,14.2,432.0,77.85,63.36
2018,5,14,7,45,721.0,107.5,3.0,14.75,482.0,80.28,65.12
2018,5,14,8,0,748.0,112.0,3.0,15.3,532.0,82.63,66.79
2018,5,14,8,15,768.5,115.5,3.0,15.8,579.5,91.18,73.82
2018,5,14,8,30,789.0,119.0,3.0,16.3,627.0,92.65,74.71
2018,5,14,8,45,804.5,122.0,3.05,16.8,670.5,93.57,75.14
2018,5,14,9,0,820.0,125.0,3.1,17.3,714.0,94.4,75.5
2018,5,14,9,15,828.5,129.5,3.2,17.75,752.0,95.76,76.36
2018,5,14,9,30,837.0,134.0,3.3,18.2,790.0,96.95,77.07
2018,5,14,9,45,842.0,138.5,3.4,18.65,822.0,122.9,77.7
2018,5,14,10,0,847.0,143.0,3.5,19.1,854.0,179.32,105.35
2018,5,14,10,15,854.5,144.0,3.65,19.45,880.5,235.08,145.07
2018,5,14,10,30,862.0,145.0,3.8,19.8,907.0,296.66,195.49
2018,5,14,10,45,867.0,146.5,3.95,20.15,927.0,352.04,243.65
2018,5,14,11,0,872.0,148.0,4.1,20.5,947.0,407.55,292.4
2018,5,14,11,15,875.5,148.5,4.25,20.7,959.5,461.85,339.89
2018,5,14,11,30,879.0,149.0,4.4,20.9,972.0,515.75,386.21
2018,5,14,11,45,880.5,148.5,4.5,21.05,976.5,567.41,429.73
2018,5,14,12,0,882.0,148.0,4.6,21.2,981.0,618.03,471.38
2018,5,14,12,15,879.5,148.5,4.7,21.25,977.0,665.58,509.97
2018,5,14,12,30,877.0,149.0,4.8,21.3,973.0,711.31,546.39
2018,5,14,12,45,873.0,150.0,4.9,21.35,962.5,754.29,580.11
2018,5,14,13,0,869.0,151.0,5.0,21.4,952.0,794.88,611.57
2018,5,14,13,15,866.0,149.0,5.05,21.25,934.5,831.31,639.17
2018,5,14,13,30,863.0,147.0,5.1,21.1,917.0,864.88,664.03
2018,5,14,13,45,857.5,145.5,5.2,20.95,892.5,907.15,695.39
2018,5,14,14,0,852.0,144.0,5.3,20.8,868.0,933.34,715.47
2018,5,14,14,15,844.5,141.0,5.3,20.6,836.5,952.7,730.49
2018,5,14,14,30,837.0,138.0,5.3,20.4,805.0,968.38,743.13
2018,5,14,14,45,827.5,135.0,5.3,20.15,768.5,978.42,752.16
2018,5,14,15,0,818.0,132.0,5.3,19.9,732.0,984.71,758.79
2018,5,14,15,15,803.0,128.5,5.3,19.9,689.0,981.2,757.99
2018,5,14,15,30,788.0,125.0,5.3,19.9,646.0,973.89,754.73
2018,5,14,15,45,770.5,121.0,5.25,19.15,600.0,959.8,748.67
2018,5,14,16,0,753.0,117.0,5.2,18.4,554.0,950.08,745.82
2018,5,14,16,15,730.5,111.5,5.15,17.9,505.0,922.64,729.46
2018,5,14,16,30,708.0,106.0,5.1,17.4,456.0,892.16,710.79
2018,5,14,16,45,676.5,100.5,5.05,16.9,405.0,849.87,683.02
2018,5,14,17,0,645.0,95.0,5.0,16.4,354.0,805.31,652.89
2018,5,14,17,15,601.5,88.5,4.85,15.8,303.5,745.82,610.11
2018,5,14,17,30,558.0,82.0,4.7,15.2,253.0,685.15,564.9
2018,5,14,17,45,495.0,73.0,4.55,14.6,204.0,602.65,500.45
2018,5,14,18,0,432.0,64.0,4.4,14.0,155.0,520.89,433.7
2018,5,14,18,15,340.0,53.0,4.2,13.55,112.5,412.46,341.88
2018,5,14,18,30,248.0,42.0,4.0,13.1,70.0,315.06,252.93
2018,5,14,18,45,147.0,26.5,3.8,12.6,41.0,193.99,88.86
2018,5,14,19,0,46.0,11.0,3.6,12.1,12.0,43.8,0.0
2018,5,14,19,15,23.0,5.5,3.55,11.9,6.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.45,11.45,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.35,11.1,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.3,10.85,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.25,10.6,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.2,10.45,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.15,10.3,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.1,10.15,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.65,9.8,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.45,9.7,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.35,9.7,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.25,9.7,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,15,4,45,12.0,3.5,1.85,10.05,3.5,0.0,0.0
2018,5,15,5,0,24.0,7.0,1.9,10.2,7.0,5.51,0.0
2018,5,15,5,15,113.5,21.5,2.15,10.7,31.0,16.23,0.0
2018,5,15,5,30,203.0,36.0,2.4,11.2,55.0,27.13,16.39
2018,5,15,5,45,302.5,48.0,2.65,11.65,95.5,36.32,26.26
2018,5,15,6,0,402.0,60.0,2.9,12.1,136.0,45.59,35.05
2018,5,15,6,15,470.5,68.5,2.85,12.55,184.0,54.62,43.41
2018,5,15,6,30,539.0,77.0,2.8,13.0,232.0,60.9,49.09
2018,5,15,6,45,588.0,83.5,2.8,13.45,283.0,65.39,53.0
2018,5,15,7,0,637.0,90.0,2.8,13.9,334.0,69.86,56.76
2018,5,15,7,15,670.5,95.5,2.7,14.35,385.0,73.31,59.52
2018,5,15,7,30,704.0,101.0,2.6,14.8,436.0,76.68,62.17
2018,5,15,7,45,728.0,105.5,2.55,15.25,485.0,79.1,63.95
2018,5,15,8,0,752.0,110.0,2.5,15.7,534.0,81.43,65.63
2018,5,15,8,15,771.0,114.0,2.5,16.2,581.0,90.19,72.83
2018,5,15,8,30,790.0,118.0,2.5,16.7,628.0,91.98,73.99
2018,5,15,8,45,804.0,122.0,2.5,17.2,671.5,93.49,74.92
2018,5,15,9,0,818.0,126.0,2.5,17.7,715.0,94.86,75.75
2018,5,15,9,15,828.5,128.5,2.55,18.15,752.5,95.11,75.65
2018,5,15,9,30,839.0,131.0,2.6,18.6,790.0,95.27,75.49
2018,5,15,9,45,847.5,133.5,2.65,19.05,823.0,121.77,75.84
2018,5,15,10,0,856.0,136.0,2.7,19.5,856.0,185.8,109.64
2018,5,15,10,15,863.0,137.5,2.85,19.9,882.5,240.77,148.66
2018,5,15,10,30,870.0,139.0,3.0,20.3,909.0,296.47,194.34
2018,5,15,10,45,874.0,139.5,3.15,20.65,927.5,351.28,241.92
2018,5,15,11,0,878.0,140.0,3.3,21.0,946.0,406.07,289.92
2018,5,15,11,15,881.0,141.0,3.45,21.25,958.5,460.55,337.23
2018,5,15,11,30,884.0,142.0,3.6,21.5,971.0,514.58,383.15
2018,5,15,11,45,885.5,141.5,3.75,21.75,975.5,566.25,426.19
2018,5,15,12,0,887.0,141.0,3.9,22.0,980.0,616.86,467.31
2018,5,15,12,15,886.5,140.5,4.05,22.1,977.0,664.96,505.85
2018,5,15,12,30,886.0,140.0,4.2,22.2,974.0,711.36,542.31
2018,5,15,12,45,884.0,139.0,4.35,22.3,963.0,754.35,575.64
2018,5,15,13,0,882.0,138.0,4.5,22.4,952.0,794.99,606.94
2018,5,15,13,15,877.5,137.0,4.6,22.25,934.0,831.07,633.87
2018,5,15,13,30,873.0,136.0,4.7,22.1,916.0,864.22,658.47
2018,5,15,13,45,866.5,135.0,4.8,22.0,891.0,892.55,679.68
2018,5,15,14,0,860.0,134.0,4.9,21.9,866.0,917.58,698.75
2018,5,15,14,15,851.5,132.0,4.95,21.6,834.5,936.44,713.91
2018,5,15,14,30,843.0,130.0,5.0,21.3,803.0,965.84,736.61
2018,5,15,14,45,831.0,128.0,5.05,21.0,765.5,974.44,744.99
2018,5,15,15,0,819.0,126.0,5.1,20.7,728.0,979.25,751.06
2018,5,15,15,15,804.5,123.0,5.1,20.7,686.0,976.69,750.92
2018,5,15,15,30,790.0,120.0,5.1,20.7,644.0,970.39,748.38
2018,5,15,15,45,764.5,118.5,5.1,19.7,596.0,950.91,739.6
2018,5,15,16,0,739.0,117.0,5.1,18.7,548.0,935.73,733.91
2018,5,15,16,15,651.5,125.0,5.05,18.15,480.5,858.64,681.48
2018,5,15,16,30,564.0,133.0,5.0,17.6,413.0,778.17,625.53
2018,5,15,16,45,587.0,115.5,4.95,17.0,379.0,778.13,629.13
2018,5,15,17,0,610.0,98.0,4.9,16.4,345.0,774.29,629.28
2018,5,15,17,15,579.0,89.5,4.75,15.9,297.5,725.1,593.66
2018,5,15,17,30,548.0,81.0,4.6,15.4,250.0,674.47,555.87
2018,5,15,17,45,491.0,72.5,4.5,14.9,203.0,598.48,496.55
2018,5,15,18,0,434.0,64.0,4.4,14.4,156.0,522.92,434.87
2018,5,15,18,15,347.0,53.0,4.2,14.0,114.0,418.17,346.23
2018,5,15,18,30,260.0,42.0,4.0,13.6,72.0,324.48,261.08
2018,5,15,18,45,158.0,27.5,3.85,13.25,43.0,205.79,106.04
2018,5,15,19,0,56.0,13.0,3.7,12.9,14.0,53.03,0.0
2018,5,15,19,15,28.0,6.5,3.55,12.7,7.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.25,12.3,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,3.25,11.2,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,3.15,11.05,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.65,10.4,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.5,10.25,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.35,10.1,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.95,9.8,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,5,16,4,45,2.5,2.5,2.05,10.3,2.5,0.0,0.0
2018,5,16,5,0,5.0,5.0,2.1,10.5,5.0,3.93,0.0
2018,5,16,5,15,83.5,20.0,2.35,11.0,28.0,15.07,0.0
2018,5,16,5,30,162.0,35.0,2.6,11.5,51.0,26.26,15.88
2018,5,16,5,45,285.0,48.0,2.85,11.95,95.0,36.23,26.18
2018,5,16,6,0,408.0,61.0,3.1,12.4,139.0,46.34,35.7
2018,5,16,6,15,477.5,69.5,3.15,12.85,187.5,55.43,44.09
2018,5,16,6,30,547.0,78.0,3.2,13.3,236.0,61.71,49.76
2018,5,16,6,45,597.0,83.5,3.2,13.75,287.0,65.48,53.01
2018,5,16,7,0,647.0,89.0,3.2,14.2,338.0,69.27,56.17
2018,5,16,7,15,682.0,94.0,3.2,14.65,389.5,72.45,58.69
2018,5,16,7,30,717.0,99.0,3.2,15.1,441.0,75.58,61.13
2018,5,16,7,45,744.5,102.5,3.15,15.55,492.0,77.51,62.49
2018,5,16,8,0,772.0,106.0,3.1,16.0,543.0,85.98,69.5
2018,5,16,8,15,792.0,109.5,3.1,16.45,591.0,87.71,70.63
2018,5,16,8,30,812.0,113.0,3.1,16.9,639.0,89.34,71.68
2018,5,16,8,45,828.0,115.5,3.15,17.3,683.0,90.14,72.05
2018,5,16,9,0,844.0,118.0,3.2,17.7,727.0,90.85,72.36
2018,5,16,9,15,849.0,124.0,3.25,18.05,764.5,93.12,74.02
2018,5,16,9,30,854.0,130.0,3.3,18.4,802.0,95.14,75.47
2018,5,16,9,45,728.0,190.5,3.35,18.7,780.0,137.42,90.35
2018,5,16,10,0,602.0,251.0,3.4,19.0,758.0,203.08,133.33
2018,5,16,10,15,480.5,299.0,3.45,19.15,711.5,253.81,175.64
2018,5,16,10,30,359.0,347.0,3.5,19.3,665.0,297.73,215.78
2018,5,16,10,45,323.0,367.0,3.55,19.5,658.0,327.56,241.94
2018,5,16,11,0,287.0,387.0,3.6,19.7,651.0,354.23,265.34
2018,5,16,11,15,393.0,364.5,3.55,19.85,731.0,404.03,303.45
2018,5,16,11,30,499.0,342.0,3.5,20.0,811.0,472.65,356.33
2018,5,16,11,45,685.0,251.5,3.4,20.15,898.5,542.64,410.62
2018,5,16,12,0,871.0,161.0,3.3,20.3,986.0,621.12,471.73
2018,5,16,12,15,877.0,158.5,3.35,20.4,987.0,671.66,511.5
2018,5,16,12,30,883.0,156.0,3.4,20.5,988.0,721.07,549.67
2018,5,16,12,45,821.0,185.5,3.45,20.6,952.5,756.23,575.69
2018,5,16,13,0,759.0,215.0,3.5,20.7,917.0,783.18,595.24
2018,5,16,13,15,804.0,188.5,3.55,20.7,919.5,828.37,629.82
2018,5,16,13,30,849.0,162.0,3.6,20.7,922.0,880.09,667.23
2018,5,16,13,45,854.5,154.0,3.65,20.75,901.0,913.01,690.36
2018,5,16,14,0,860.0,146.0,3.7,20.8,880.0,942.86,711.55
2018,5,16,14,15,853.5,142.5,3.8,20.65,848.5,962.86,727.0
2018,5,16,14,30,847.0,139.0,3.9,20.5,817.0,979.18,740.18
2018,5,16,14,45,838.5,135.0,3.95,20.35,780.0,989.32,749.05
2018,5,16,15,0,830.0,131.0,4.0,20.2,743.0,995.67,755.58
2018,5,16,15,15,795.0,134.0,4.0,20.2,692.5,979.19,745.91
2018,5,16,15,30,760.0,137.0,4.0,20.2,642.0,967.01,739.47
2018,5,16,15,45,755.5,128.0,4.05,19.7,600.0,960.53,738.78
2018,5,16,16,0,751.0,119.0,4.1,19.2,558.0,950.52,735.67
2018,5,16,16,15,738.0,111.5,4.15,18.8,511.5,930.27,725.11
2018,5,16,16,30,725.0,104.0,4.2,18.4,465.0,906.83,712.22
2018,5,16,16,45,695.5,97.5,4.2,18.0,413.5,865.09,685.56
2018,5,16,17,0,666.0,91.0,4.2,17.6,362.0,821.03,656.6
2018,5,16,17,15,626.0,84.0,4.15,17.05,311.0,764.08,617.17
2018,5,16,17,30,586.0,77.0,4.1,16.5,260.0,705.93,575.27
2018,5,16,17,45,529.0,69.5,4.05,15.95,211.5,630.51,517.9
2018,5,16,18,0,472.0,62.0,4.0,15.4,163.0,555.46,457.91
2018,5,16,18,15,385.0,51.5,3.8,14.85,119.5,451.94,371.68
2018,5,16,18,30,298.0,41.0,3.6,14.3,76.0,353.96,284.45
2018,5,16,18,45,185.5,27.0,3.35,13.75,45.5,227.9,128.27
2018,5,16,19,0,73.0,13.0,3.1,13.2,15.0,66.05,0.0
2018,5,16,19,15,36.5,6.5,3.05,12.9,7.5,0.0,0.0
2018,5,16,19,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,5,17,4,45,17.0,4.0,1.65,9.85,4.0,0.0,0.0
2018,5,17,5,0,34.0,8.0,1.7,10.1,8.0,6.29,0.0
2018,5,17,5,15,131.5,22.0,2.05,10.75,33.5,16.66,0.0
2018,5,17,5,30,229.0,36.0,2.4,11.4,59.0,27.26,16.9
2018,5,17,5,45,320.0,47.5,2.7,12.05,99.0,36.1,26.1
2018,5,17,6,0,411.0,59.0,3.0,12.7,139.0,47.49,36.7
2018,5,17,6,15,479.0,67.5,3.05,13.3,187.0,53.82,42.59
2018,5,17,6,30,547.0,76.0,3.1,13.9,235.0,60.14,48.25
2018,5,17,6,45,593.0,82.0,3.15,14.5,285.0,64.28,51.79
2018,5,17,7,0,639.0,88.0,3.2,15.1,335.0,68.39,55.18
2018,5,17,7,15,672.0,93.5,3.15,15.65,386.0,71.89,57.96
2018,5,17,7,30,705.0,99.0,3.1,16.2,437.0,75.3,60.6
2018,5,17,7,45,730.5,103.0,3.05,16.8,486.5,77.48,62.14
2018,5,17,8,0,756.0,107.0,3.0,17.4,536.0,86.23,69.32
2018,5,17,8,15,775.0,110.5,3.0,17.85,582.5,87.88,70.37
2018,5,17,8,30,794.0,114.0,3.0,18.3,629.0,89.43,71.35
2018,5,17,8,45,809.0,116.5,2.95,18.8,672.0,90.14,71.61
2018,5,17,9,0,824.0,119.0,2.9,19.3,715.0,90.77,71.81
2018,5,17,9,15,837.0,120.5,2.95,19.7,753.5,90.68,71.46
2018,5,17,9,30,850.0,122.0,3.0,20.1,792.0,100.84,79.71
2018,5,17,9,45,861.0,122.0,3.0,20.55,825.0,128.78,79.52
2018,5,17,10,0,872.0,122.0,3.0,21.0,858.0,182.93,105.78
2018,5,17,10,15,878.0,124.0,3.1,21.35,884.5,238.54,145.58
2018,5,17,10,30,884.0,126.0,3.2,21.7,911.0,294.77,191.78
2018,5,17,10,45,887.5,127.5,3.3,22.1,930.0,350.4,239.89
2018,5,17,11,0,891.0,129.0,3.4,22.5,949.0,405.98,288.26
2018,5,17,11,15,893.5,129.0,3.5,22.7,960.5,460.0,335.07
2018,5,17,11,30,896.0,129.0,3.6,22.9,972.0,513.44,380.4
2018,5,17,11,45,896.5,129.5,3.75,23.15,976.5,565.41,423.47
2018,5,17,12,0,897.0,130.0,3.9,23.4,981.0,616.23,464.54
2018,5,17,12,15,898.0,129.0,4.05,23.45,978.5,664.97,503.46
2018,5,17,12,30,899.0,128.0,4.2,23.5,976.0,712.08,540.38
2018,5,17,12,45,899.0,125.5,4.35,23.55,966.0,755.44,573.96
2018,5,17,13,0,899.0,123.0,4.5,23.6,956.0,796.48,605.36
2018,5,17,13,15,896.0,121.5,4.7,23.5,938.0,833.42,632.88
2018,5,17,13,30,893.0,120.0,4.9,23.4,920.0,867.47,658.48
2018,5,17,13,45,887.5,118.5,5.05,23.3,895.5,896.3,680.28
2018,5,17,14,0,882.0,117.0,5.2,23.2,871.0,921.81,699.93
2018,5,17,14,15,875.0,115.0,5.3,22.9,840.0,942.05,716.35
2018,5,17,14,30,868.0,113.0,5.4,22.6,809.0,958.74,730.52
2018,5,17,14,45,858.0,111.0,5.45,22.35,772.0,968.95,739.93
2018,5,17,15,0,848.0,109.0,5.5,22.1,735.0,975.51,747.02
2018,5,17,15,15,835.0,106.0,5.5,22.1,693.0,974.34,747.83
2018,5,17,15,30,822.0,103.0,5.5,22.1,651.0,983.11,755.83
2018,5,17,15,45,805.5,100.0,5.55,21.25,605.5,971.14,752.24
2018,5,17,16,0,789.0,97.0,5.6,20.4,560.0,955.65,746.29
2018,5,17,16,15,768.0,93.5,5.5,19.9,511.5,931.61,732.19
2018,5,17,16,30,747.0,90.0,5.4,19.4,463.0,904.44,715.73
2018,5,17,16,45,717.5,85.5,5.35,18.85,412.5,864.57,690.11
2018,5,17,17,0,688.0,81.0,5.3,18.3,362.0,829.28,667.32
2018,5,17,17,15,646.5,76.0,5.15,17.7,311.5,773.29,627.68
2018,5,17,17,30,605.0,71.0,5.0,17.1,261.0,716.2,585.84
2018,5,17,17,45,546.5,64.0,4.85,16.55,212.0,639.88,526.99
2018,5,17,18,0,488.0,57.0,4.7,16.0,163.0,564.29,465.98
2018,5,17,18,15,399.0,48.5,4.55,15.5,120.0,461.4,379.98
2018,5,17,18,30,310.0,40.0,4.4,15.0,77.0,362.09,291.82
2018,5,17,18,45,192.5,27.0,4.2,14.55,46.5,234.47,140.94
2018,5,17,19,0,75.0,14.0,4.0,14.1,16.0,68.39,0.0
2018,5,17,19,15,37.5,7.0,3.95,13.8,8.0,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.85,13.25,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.8,12.85,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.5,11.85,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.45,11.75,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.35,11.65,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.25,11.45,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,3.05,11.25,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.95,11.15,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.8,11.05,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.65,10.95,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.7,11.05,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,18,4,45,15.0,4.0,2.85,11.3,4.0,0.0,0.0
2018,5,18,5,0,30.0,8.0,2.9,11.4,8.0,6.29,0.0
2018,5,18,5,15,124.0,23.0,3.1,11.8,34.0,17.37,0.0
2018,5,18,5,30,218.0,38.0,3.3,12.2,60.0,28.65,18.14
2018,5,18,5,45,313.5,49.5,3.5,12.6,100.5,37.47,27.27
2018,5,18,6,0,409.0,61.0,3.7,13.0,141.0,49.05,38.05
2018,5,18,6,15,476.0,69.5,3.75,13.45,189.0,55.32,43.9
2018,5,18,6,30,543.0,78.0,3.8,13.9,237.0,61.57,49.52
2018,5,18,6,45,590.5,84.5,3.8,14.4,288.0,66.04,53.36
2018,5,18,7,0,638.0,91.0,3.8,14.9,339.0,70.46,57.05
2018,5,18,7,15,672.5,96.0,3.8,15.35,390.0,73.57,59.5
2018,5,18,7,30,707.0,101.0,3.8,15.8,441.0,76.62,61.86
2018,5,18,7,45,733.5,104.5,3.8,16.25,490.5,78.47,63.13
2018,5,18,8,0,760.0,108.0,3.8,16.7,540.0,86.97,70.15
2018,5,18,8,15,780.5,111.0,3.75,17.2,587.5,88.31,70.93
2018,5,18,8,30,801.0,114.0,3.7,17.7,635.0,89.57,71.65
2018,5,18,8,45,817.5,116.0,3.7,18.2,678.5,90.03,71.7
2018,5,18,9,0,834.0,118.0,3.7,18.7,722.0,90.44,71.72
2018,5,18,9,15,847.5,119.0,3.7,19.15,761.0,90.12,71.16
2018,5,18,9,30,861.0,120.0,3.7,19.6,800.0,100.18,79.34
2018,5,18,9,45,872.0,120.5,3.7,20.0,833.5,129.88,79.82
2018,5,18,10,0,883.0,121.0,3.7,20.4,867.0,184.83,107.03
2018,5,18,10,15,890.0,122.0,3.75,20.8,893.5,240.65,147.22
2018,5,18,10,30,897.0,123.0,3.8,21.2,920.0,297.16,193.87
2018,5,18,10,45,896.0,127.0,3.85,21.55,938.0,353.48,242.97
2018,5,18,11,0,895.0,131.0,3.9,21.9,956.0,409.3,291.91
2018,5,18,11,15,877.5,144.0,4.0,22.15,961.5,462.91,338.83
2018,5,18,11,30,860.0,157.0,4.1,22.4,967.0,514.08,382.58
2018,5,18,11,45,889.0,140.0,4.15,22.65,981.0,568.74,427.46
2018,5,18,12,0,918.0,123.0,4.2,22.9,995.0,623.95,471.77
2018,5,18,12,15,914.5,125.0,4.35,22.95,991.5,672.8,510.89
2018,5,18,12,30,911.0,127.0,4.5,23.0,988.0,719.73,547.93
2018,5,18,12,45,905.0,129.0,4.6,23.05,976.5,762.72,581.28
2018,5,18,13,0,899.0,131.0,4.7,23.1,965.0,803.16,612.26
2018,5,18,13,15,895.0,130.0,4.8,22.95,947.0,839.95,639.36
2018,5,18,13,30,891.0,129.0,4.9,22.8,929.0,873.82,664.41
2018,5,18,13,45,839.5,153.5,5.0,22.65,890.5,899.72,684.02
2018,5,18,14,0,788.0,178.0,5.1,22.5,852.0,908.24,691.69
2018,5,18,14,15,757.5,184.5,5.15,22.2,813.5,923.5,704.43
2018,5,18,14,30,727.0,191.0,5.2,21.9,775.0,926.18,708.5
2018,5,18,14,45,737.0,174.5,5.2,21.65,743.0,940.18,720.28
2018,5,18,15,0,747.0,158.0,5.2,21.4,711.0,950.51,729.61
2018,5,18,15,15,730.0,152.0,5.2,21.4,666.5,941.95,725.15
2018,5,18,15,30,713.0,146.0,5.2,21.4,622.0,929.73,718.34
2018,5,18,15,45,739.0,126.5,5.3,20.5,589.5,941.74,732.12
2018,5,18,16,0,765.0,107.0,5.4,19.6,557.0,943.07,738.39
2018,5,18,16,15,715.5,107.0,5.4,19.05,499.0,901.35,712.03
2018,5,18,16,30,666.0,107.0,5.4,18.5,441.0,850.62,678.76
2018,5,18,16,45,662.0,99.0,5.4,18.0,401.0,833.24,669.59
2018,5,18,17,0,658.0,91.0,5.4,17.5,361.0,813.04,657.8
2018,5,18,17,15,622.5,85.0,5.3,16.9,312.5,761.96,621.73
2018,5,18,17,30,587.0,79.0,5.2,16.3,264.0,709.47,583.34
2018,5,18,17,45,528.5,71.0,5.1,15.7,215.0,631.98,523.48
2018,5,18,18,0,470.0,63.0,5.0,15.1,166.0,555.02,461.27
2018,5,18,18,15,381.5,53.0,4.8,14.65,122.5,450.72,373.48
2018,5,18,18,30,293.0,43.0,4.6,14.2,79.0,352.22,285.89
2018,5,18,18,45,181.0,28.5,4.45,13.75,47.5,229.28,145.46
2018,5,18,19,0,69.0,14.0,4.3,13.3,16.0,63.82,0.0
2018,5,18,19,15,34.5,7.0,4.25,13.05,8.0,0.0,0.0
2018,5,18,19,30,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,4.15,12.55,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,4.1,12.15,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,4.05,11.85,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,4.05,11.6,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,4.1,11.35,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,4.1,11.15,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,4.1,10.85,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,4.15,10.75,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,4.25,10.7,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.35,10.75,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,4.3,11.05,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,4.25,11.2,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,5,19,4,45,6.0,3.5,4.2,11.35,3.5,0.0,0.0
2018,5,19,5,0,12.0,7.0,4.2,11.4,7.0,5.51,0.0
2018,5,19,5,15,91.0,22.5,4.3,11.65,31.5,16.9,0.0
2018,5,19,5,30,170.0,38.0,4.4,11.9,56.0,28.45,18.13
2018,5,19,5,45,273.5,52.0,4.5,12.1,98.5,38.97,28.67
2018,5,19,6,0,377.0,66.0,4.6,12.3,141.0,49.53,38.6
2018,5,19,6,15,429.0,76.5,4.65,12.6,185.0,57.22,45.76
2018,5,19,6,30,481.0,87.0,4.7,12.9,229.0,64.81,52.61
2018,5,19,6,45,518.0,97.0,4.8,13.2,276.5,74.19,60.88
2018,5,19,7,0,555.0,107.0,4.9,13.5,324.0,80.51,66.28
2018,5,19,7,15,616.5,110.0,4.95,14.0,382.0,82.15,67.39
2018,5,19,7,30,678.0,113.0,5.0,14.5,440.0,83.97,68.63
2018,5,19,7,45,708.5,115.5,5.0,15.0,490.0,84.91,69.08
2018,5,19,8,0,739.0,118.0,5.0,15.5,540.0,85.89,69.56
2018,5,19,8,15,762.5,121.5,5.05,16.0,588.5,94.73,76.83
2018,5,19,8,30,786.0,125.0,5.1,16.5,637.0,96.12,77.64
2018,5,19,8,45,805.0,126.0,5.15,16.95,681.0,95.75,76.98
2018,5,19,9,0,824.0,127.0,5.2,17.4,725.0,95.39,76.34
2018,5,19,9,15,837.5,129.0,5.25,17.8,764.5,95.41,76.07
2018,5,19,9,30,851.0,131.0,5.3,18.2,804.0,95.38,75.77
2018,5,19,9,45,862.5,132.0,5.3,18.55,838.0,135.95,84.96
2018,5,19,10,0,874.0,133.0,5.3,18.9,872.0,190.79,112.84
2018,5,19,10,15,879.5,134.5,5.4,19.15,898.0,246.19,153.46
2018,5,19,10,30,885.0,136.0,5.5,19.4,924.0,302.13,200.47
2018,5,19,10,45,888.5,138.5,5.6,19.65,944.0,358.38,250.2
2018,5,19,11,0,892.0,141.0,5.7,19.9,964.0,414.61,300.34
2018,5,19,11,15,893.5,142.5,5.75,20.0,976.0,469.25,348.88
2018,5,19,11,30,895.0,144.0,5.8,20.1,988.0,523.29,395.96
2018,5,19,11,45,893.0,146.5,5.9,20.2,992.0,575.35,440.51
2018,5,19,12,0,891.0,149.0,6.0,20.3,996.0,626.17,483.0
2018,5,19,12,15,888.5,150.5,6.05,20.3,993.0,674.56,522.76
2018,5,19,12,30,886.0,152.0,6.1,20.3,990.0,721.19,560.36
2018,5,19,12,45,881.5,153.0,6.1,20.25,979.0,764.05,594.4
2018,5,19,13,0,877.0,154.0,6.1,20.2,968.0,804.48,626.09
2018,5,19,13,15,871.0,154.5,6.15,20.1,950.0,840.7,653.85
2018,5,19,13,30,865.0,155.0,6.2,20.0,932.0,887.57,688.59
2018,5,19,13,45,857.5,154.0,6.2,19.9,907.0,915.96,709.74
2018,5,19,14,0,850.0,153.0,6.2,19.8,882.0,940.87,728.57
2018,5,19,14,15,841.0,151.5,6.15,19.55,850.5,960.35,743.81
2018,5,19,14,30,832.0,150.0,6.1,19.3,819.0,976.15,756.6
2018,5,19,14,45,821.0,147.0,6.1,19.1,782.0,984.76,764.6
2018,5,19,15,0,810.0,144.0,6.1,18.9,745.0,989.57,770.11
2018,5,19,15,15,794.5,141.0,6.1,18.9,702.5,986.08,769.29
2018,5,19,15,30,779.0,138.0,6.1,18.9,660.0,978.78,765.95
2018,5,19,15,45,760.0,134.0,6.0,18.3,613.5,972.25,764.52
2018,5,19,16,0,741.0,130.0,5.9,17.7,567.0,953.66,754.44
2018,5,19,16,15,712.0,127.0,5.85,17.2,517.5,922.75,735.38
2018,5,19,16,30,683.0,124.0,5.8,16.7,468.0,888.81,713.88
2018,5,19,16,45,644.0,118.5,5.75,16.25,415.5,839.05,679.99
2018,5,19,17,0,605.0,113.0,5.7,15.8,363.0,787.05,643.63
2018,5,19,17,15,553.5,107.0,5.6,15.2,312.0,720.27,594.89
2018,5,19,17,30,502.0,101.0,5.5,14.6,261.0,647.62,539.85
2018,5,19,17,45,382.0,85.0,5.4,14.05,194.0,506.02,426.78
2018,5,19,18,0,262.0,69.0,5.3,13.5,127.0,368.79,312.23
2018,5,19,18,15,131.0,42.0,5.15,13.05,71.0,185.1,154.97
2018,5,19,18,30,0.0,15.0,5.0,12.6,15.0,11.39,3.78
2018,5,19,18,45,0.5,10.0,4.85,12.2,10.0,7.99,0.0
2018,5,19,19,0,1.0,5.0,4.7,11.8,5.0,4.7,0.0
2018,5,19,19,15,0.5,2.5,4.6,11.7,2.5,0.0,0.0
2018,5,19,19,30,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,4.35,11.35,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,4.25,11.25,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,4.2,11.25,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,4.2,11.35,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,4.15,11.4,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,4.1,11.35,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,4.05,11.3,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,3.95,11.25,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,3.85,11.2,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,3.85,11.2,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,5,20,4,45,8.5,4.0,3.95,11.25,4.0,0.0,0.0
2018,5,20,5,0,17.0,8.0,4.0,11.3,8.0,6.29,0.0
2018,5,20,5,15,87.5,25.5,4.05,11.4,34.0,18.94,0.0
2018,5,20,5,30,158.0,43.0,4.1,11.5,60.0,31.66,20.99
2018,5,20,5,45,168.5,46.0,4.15,11.65,72.5,34.53,24.85
2018,5,20,6,0,179.0,49.0,4.2,11.8,85.0,36.12,26.74
2018,5,20,6,15,92.5,52.0,4.2,12.0,71.0,38.52,29.1
2018,5,20,6,30,6.0,55.0,4.2,12.2,57.0,42.19,32.46
2018,5,20,6,45,44.5,92.0,4.2,12.4,109.5,68.23,55.76
2018,5,20,7,0,83.0,129.0,4.2,12.6,162.0,90.34,75.23
2018,5,20,7,15,84.5,163.5,4.15,12.85,201.0,113.94,95.71
2018,5,20,7,30,86.0,198.0,4.1,13.1,240.0,134.33,113.08
2018,5,20,7,45,96.5,222.5,4.1,13.35,274.0,149.08,125.34
2018,5,20,8,0,107.0,247.0,4.1,13.6,308.0,163.48,137.18
2018,5,20,8,15,265.5,241.0,4.05,13.75,410.0,150.23,125.29
2018,5,20,8,30,424.0,235.0,4.0,13.9,512.0,142.04,117.86
2018,5,20,8,45,484.5,235.5,4.0,14.05,572.0,141.56,117.08
2018,5,20,9,0,545.0,236.0,4.0,14.2,632.0,141.21,116.43
2018,5,20,9,15,538.0,253.0,4.05,14.3,661.5,146.98,121.04
2018,5,20,9,30,531.0,270.0,4.1,14.4,691.0,152.21,125.18
2018,5,20,9,45,525.5,288.0,4.15,14.5,719.0,181.93,130.75
2018,5,20,10,0,520.0,306.0,4.2,14.6,747.0,228.46,158.82
2018,5,20,10,15,580.5,286.0,4.25,14.85,792.0,267.78,185.51
2018,5,20,10,30,641.0,266.0,4.3,15.1,837.0,307.7,216.75
2018,5,20,10,45,647.0,270.5,4.35,15.3,857.5,356.88,259.42
2018,5,20,11,0,653.0,275.0,4.4,15.5,878.0,406.97,303.05
2018,5,20,11,15,760.5,216.0,4.45,16.0,927.5,460.23,347.07
2018,5,20,11,30,868.0,157.0,4.5,16.5,977.0,518.74,395.69
2018,5,20,11,45,865.0,159.5,4.55,16.95,980.0,569.04,438.12
2018,5,20,12,0,862.0,162.0,4.6,17.4,983.0,624.62,483.09
2018,5,20,12,15,854.0,167.0,4.65,17.75,978.0,672.8,521.54
2018,5,20,12,30,846.0,172.0,4.7,18.1,973.0,718.86,557.44
2018,5,20,12,45,803.5,196.5,4.75,18.45,951.0,753.09,583.33
2018,5,20,13,0,761.0,221.0,4.8,18.8,929.0,790.41,610.52
2018,5,20,13,15,776.0,206.5,4.9,18.8,916.5,821.18,635.36
2018,5,20,13,30,791.0,192.0,5.0,18.8,904.0,858.16,664.3
2018,5,20,13,45,665.5,247.0,5.1,18.8,835.0,842.04,651.59
2018,5,20,14,0,540.0,302.0,5.2,18.8,766.0,803.83,623.03
2018,5,20,14,15,400.5,339.0,5.25,18.35,676.0,731.99,570.13
2018,5,20,14,30,261.0,376.0,5.3,17.9,586.0,635.73,497.89
2018,5,20,14,45,315.5,338.5,5.4,17.45,581.0,664.83,524.36
2018,5,20,15,0,370.0,301.0,5.5,17.0,576.0,692.68,549.65
2018,5,20,15,15,401.0,274.0,5.5,17.0,556.5,730.29,579.81
2018,5,20,15,30,432.0,247.0,5.5,17.0,537.0,743.6,592.44
2018,5,20,15,45,418.5,230.0,5.55,15.9,495.0,719.54,578.73
2018,5,20,16,0,405.0,213.0,5.6,14.8,453.0,692.88,562.94
2018,5,20,16,15,446.0,187.0,5.5,14.45,430.0,709.22,579.37
2018,5,20,16,30,487.0,161.0,5.4,14.1,407.0,722.06,593.03
2018,5,20,16,45,387.5,157.5,5.3,13.7,340.0,617.15,511.65
2018,5,20,17,0,288.0,154.0,5.2,13.3,273.0,488.92,410.05
2018,5,20,17,15,284.5,133.5,5.05,13.1,238.0,459.58,388.11
2018,5,20,17,30,281.0,113.0,4.9,12.9,203.0,428.57,363.77
2018,5,20,17,45,221.5,97.0,4.7,12.65,160.0,350.58,298.08
2018,5,20,18,0,162.0,81.0,4.5,12.4,117.0,274.8,232.59
2018,5,20,18,15,128.0,63.0,4.35,12.3,87.0,220.54,184.35
2018,5,20,18,30,94.0,45.0,4.2,12.2,57.0,167.14,135.37
2018,5,20,18,45,51.5,29.0,4.05,12.1,35.0,93.35,61.08
2018,5,20,19,0,9.0,13.0,3.9,12.0,13.0,17.12,0.0
2018,5,20,19,15,4.5,6.5,3.75,11.95,6.5,0.0,0.0
2018,5,20,19,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.5,11.85,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,5,21,4,45,8.5,4.5,1.6,11.05,4.5,0.0,0.0
2018,5,21,5,0,17.0,9.0,1.7,11.2,9.0,7.08,0.0
2018,5,21,5,15,86.5,26.5,1.8,11.45,35.0,19.64,0.65
2018,5,21,5,30,156.0,44.0,1.9,11.7,61.0,32.34,21.69
2018,5,21,5,45,243.0,59.0,2.0,11.95,101.0,43.65,32.9
2018,5,21,6,0,330.0,74.0,2.1,12.2,141.0,54.6,43.18
2018,5,21,6,15,396.0,85.5,2.1,12.6,188.0,62.91,50.86
2018,5,21,6,30,462.0,97.0,2.1,13.0,235.0,71.14,58.23
2018,5,21,6,45,511.0,105.0,2.1,13.4,284.5,76.79,63.1
2018,5,21,7,0,560.0,113.0,2.1,13.8,334.0,84.84,69.96
2018,5,21,7,15,597.0,120.0,2.05,14.4,384.5,88.68,72.94
2018,5,21,7,30,634.0,127.0,2.0,15.0,435.0,92.41,75.77
2018,5,21,7,45,663.5,132.0,1.95,15.55,484.5,94.53,77.17
2018,5,21,8,0,693.0,137.0,1.9,16.1,534.0,96.57,78.49
2018,5,21,8,15,716.0,140.5,1.9,16.75,581.0,97.44,78.78
2018,5,21,8,30,739.0,144.0,1.9,17.4,628.0,98.25,79.03
2018,5,21,8,45,757.0,147.0,1.9,18.05,671.0,98.55,78.87
2018,5,21,9,0,775.0,150.0,1.9,18.7,714.0,107.53,86.03
2018,5,21,9,15,795.5,148.0,2.0,19.25,753.5,104.86,83.41
2018,5,21,9,30,816.0,146.0,2.1,19.8,793.0,102.35,80.98
2018,5,21,9,45,835.5,141.5,2.2,20.35,827.5,131.76,80.48
2018,5,21,10,0,855.0,137.0,2.3,20.9,862.0,192.11,112.95
2018,5,21,10,15,861.0,138.5,2.4,21.4,888.0,246.41,152.08
2018,5,21,10,30,867.0,140.0,2.5,21.9,914.0,301.3,197.05
2018,5,21,10,45,871.5,141.5,2.6,22.35,933.5,356.18,244.11
2018,5,21,11,0,876.0,143.0,2.7,22.8,953.0,411.13,291.43
2018,5,21,11,15,878.5,143.5,2.8,23.15,965.0,464.6,337.09
2018,5,21,11,30,881.0,144.0,2.9,23.5,977.0,517.55,381.26
2018,5,21,11,45,881.5,144.0,3.05,23.85,981.0,568.48,422.88
2018,5,21,12,0,882.0,144.0,3.2,24.2,985.0,618.33,462.57
2018,5,21,12,15,879.5,145.0,3.35,24.4,981.5,665.69,499.71
2018,5,21,12,30,877.0,146.0,3.5,24.6,978.0,711.3,534.74
2018,5,21,12,45,871.5,147.5,3.65,24.75,966.5,753.13,566.5
2018,5,21,13,0,866.0,149.0,3.8,24.9,955.0,792.52,596.01
2018,5,21,13,15,861.5,147.5,4.0,24.9,936.5,827.68,621.97
2018,5,21,13,30,857.0,146.0,4.2,24.9,918.0,859.94,645.4
2018,5,21,13,45,850.0,144.0,4.4,24.85,892.5,886.55,665.15
2018,5,21,14,0,843.0,142.0,4.6,24.8,867.0,923.81,692.59
2018,5,21,14,15,834.0,140.5,4.75,24.55,836.0,942.8,708.1
2018,5,21,14,30,825.0,139.0,4.9,24.3,805.0,958.17,721.45
2018,5,21,14,45,813.0,136.0,5.05,24.0,767.5,965.41,729.59
2018,5,21,15,0,801.0,133.0,5.2,23.7,730.0,968.89,735.35
2018,5,21,15,15,786.5,130.0,5.2,23.7,688.5,966.15,735.05
2018,5,21,15,30,772.0,127.0,5.2,23.7,647.0,959.73,732.39
2018,5,21,15,45,753.5,123.0,5.35,22.75,601.0,944.55,727.51
2018,5,21,16,0,735.0,119.0,5.5,21.8,555.0,933.8,725.76
2018,5,21,16,15,711.0,114.0,5.55,21.15,506.5,905.54,709.87
2018,5,21,16,30,687.0,109.0,5.6,20.5,458.0,874.36,691.66
2018,5,21,16,45,655.5,103.5,5.6,19.8,408.0,832.34,664.88
2018,5,21,17,0,624.0,98.0,5.6,19.1,358.0,788.14,635.77
2018,5,21,17,15,579.0,92.0,5.55,18.3,308.0,728.25,593.69
2018,5,21,17,30,534.0,86.0,5.5,17.5,258.0,667.3,549.23
2018,5,21,17,45,473.0,78.0,5.45,16.7,210.5,588.4,488.53
2018,5,21,18,0,412.0,70.0,5.4,15.9,163.0,505.82,422.09
2018,5,21,18,15,326.5,59.0,5.3,15.35,121.0,407.9,339.65
2018,5,21,18,30,241.0,48.0,5.2,14.8,79.0,315.52,257.48
2018,5,21,18,45,147.5,32.0,5.15,14.2,48.5,212.33,148.21
2018,5,21,19,0,54.0,16.0,5.1,13.6,18.0,53.98,0.0
2018,5,21,19,15,27.0,8.0,5.05,13.4,9.0,6.29,0.0
2018,5,21,19,30,0.0,0.0,5.0,13.2,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,4.95,12.95,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,4.85,12.55,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,4.75,12.25,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,4.7,12.1,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,4.65,12.05,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,4.25,11.75,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,4.0,11.65,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.6,11.55,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.5,11.45,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.5,11.35,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,3.45,11.3,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,3.35,11.3,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,3.25,11.3,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,3.15,11.3,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,22,4,45,15.0,5.0,3.2,11.5,5.5,0.0,0.0
2018,5,22,5,0,30.0,10.0,3.2,11.6,11.0,7.87,0.0
2018,5,22,5,15,113.5,26.0,3.3,11.85,37.0,19.55,1.96
2018,5,22,5,30,197.0,42.0,3.4,12.1,63.0,31.42,20.96
2018,5,22,5,45,287.5,54.0,3.5,12.35,103.0,40.47,30.06
2018,5,22,6,0,378.0,66.0,3.6,12.6,143.0,49.55,38.63
2018,5,22,6,15,424.0,77.5,3.6,12.85,186.5,57.84,46.3
2018,5,22,6,30,470.0,89.0,3.6,13.1,230.0,65.98,53.62
2018,5,22,6,45,522.0,97.0,3.55,13.4,281.0,74.08,60.72
2018,5,22,7,0,574.0,105.0,3.5,13.7,332.0,79.22,65.05
2018,5,22,7,15,613.0,111.0,3.55,14.05,383.5,82.63,67.76
2018,5,22,7,30,652.0,117.0,3.6,14.4,435.0,85.97,70.36
2018,5,22,7,45,678.0,122.5,3.6,14.7,484.0,88.61,72.33
2018,5,22,8,0,704.0,128.0,3.6,15.0,533.0,91.12,74.18
2018,5,22,8,15,728.5,130.5,3.7,15.6,580.0,91.65,74.23
2018,5,22,8,30,753.0,133.0,3.8,16.2,627.0,92.17,74.28
2018,5,22,8,45,773.0,135.0,3.9,16.8,671.0,100.2,80.76
2018,5,22,9,0,793.0,137.0,4.0,17.4,715.0,100.2,80.37
2018,5,22,9,15,811.5,136.0,4.1,17.8,754.5,98.39,78.53
2018,5,22,9,30,830.0,135.0,4.2,18.2,794.0,96.67,76.81
2018,5,22,9,45,847.0,132.0,4.3,18.65,828.5,137.63,85.26
2018,5,22,10,0,864.0,129.0,4.4,19.1,863.0,190.06,112.03
2018,5,22,10,15,872.5,129.5,4.45,19.4,890.0,244.63,152.13
2018,5,22,10,30,881.0,130.0,4.5,19.7,917.0,300.05,198.47
2018,5,22,10,45,888.0,129.5,4.6,20.0,937.5,355.13,246.87
2018,5,22,11,0,895.0,129.0,4.7,20.3,958.0,410.49,295.86
2018,5,22,11,15,898.5,129.5,4.8,20.4,971.0,465.08,344.01
2018,5,22,11,30,902.0,130.0,4.9,20.5,984.0,519.23,390.85
2018,5,22,11,45,904.0,130.0,4.95,20.65,989.0,571.65,435.09
2018,5,22,12,0,906.0,130.0,5.0,20.8,994.0,623.1,477.44
2018,5,22,12,15,904.0,131.0,5.05,20.8,991.0,671.53,516.8
2018,5,22,12,30,902.0,132.0,5.1,20.8,988.0,718.2,553.99
2018,5,22,12,45,896.5,134.0,5.15,20.75,977.0,761.1,587.79
2018,5,22,13,0,891.0,136.0,5.2,20.7,966.0,801.52,619.24
2018,5,22,13,15,887.0,135.0,5.2,20.65,948.5,838.02,645.9
2018,5,22,13,30,883.0,134.0,5.2,20.6,931.0,871.62,670.29
2018,5,22,13,45,877.5,132.0,5.2,20.5,906.0,900.0,691.13
2018,5,22,14,0,872.0,130.0,5.2,20.4,881.0,925.06,709.74
2018,5,22,14,15,864.0,128.5,5.2,20.2,850.0,944.88,725.07
2018,5,22,14,30,856.0,127.0,5.2,20.0,819.0,961.19,738.1
2018,5,22,14,45,845.5,124.5,5.2,19.8,782.0,984.71,756.38
2018,5,22,15,0,835.0,122.0,5.2,19.6,745.0,990.54,762.41
2018,5,22,15,15,821.0,119.5,5.2,19.6,703.0,989.14,763.06
2018,5,22,15,30,807.0,117.0,5.2,19.6,661.0,984.02,761.31
2018,5,22,15,45,789.5,113.0,5.1,19.05,615.0,969.97,754.32
2018,5,22,16,0,772.0,109.0,5.0,18.5,569.0,952.4,744.92
2018,5,22,16,15,749.0,105.0,4.95,18.05,520.0,925.84,729.16
2018,5,22,16,30,726.0,101.0,4.9,17.6,471.0,903.57,716.42
2018,5,22,16,45,695.5,96.5,4.85,17.15,420.5,863.51,690.38
2018,5,22,17,0,665.0,92.0,4.8,16.7,370.0,821.19,662.17
2018,5,22,17,15,623.0,86.0,4.7,16.15,319.0,763.71,621.61
2018,5,22,17,30,581.0,80.0,4.6,15.6,268.0,705.09,578.82
2018,5,22,17,45,522.5,72.5,4.5,15.05,219.5,628.44,520.06
2018,5,22,18,0,464.0,65.0,4.4,14.5,171.0,552.31,459.08
2018,5,22,18,15,380.5,55.5,4.25,14.05,128.0,453.07,376.24
2018,5,22,18,30,297.0,46.0,4.1,13.6,85.0,358.84,293.68
2018,5,22,18,45,190.0,31.5,3.9,13.1,52.5,246.61,177.07
2018,5,22,19,0,83.0,17.0,3.7,12.6,20.0,77.03,0.0
2018,5,22,19,15,41.5,8.5,3.65,12.4,10.0,6.69,0.0
2018,5,22,19,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.55,12.05,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,3.5,11.65,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,3.5,11.55,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,3.35,11.45,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,3.25,11.4,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,3.05,11.4,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,2.95,11.4,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.85,11.4,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.75,11.4,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.25,11.45,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,23,4,45,17.5,5.5,2.3,11.65,6.0,0.0,0.0
2018,5,23,5,0,35.0,11.0,2.4,11.7,12.0,8.65,0.0
2018,5,23,5,15,121.5,27.0,2.5,11.9,39.0,20.29,3.42
2018,5,23,5,30,208.0,43.0,2.6,12.1,66.0,32.18,21.71
2018,5,23,5,45,296.5,55.5,2.75,12.35,106.5,41.58,31.07
2018,5,23,6,0,385.0,68.0,2.9,12.6,147.0,50.99,39.93
2018,5,23,6,15,410.0,81.0,2.9,12.85,186.0,60.04,48.26
2018,5,23,6,30,435.0,94.0,2.9,13.1,225.0,68.81,56.14
2018,5,23,6,45,460.5,106.5,2.95,13.35,268.5,76.98,63.29
2018,5,23,7,0,486.0,119.0,3.0,13.6,312.0,84.86,70.05
2018,5,23,7,15,460.0,141.5,3.05,13.95,344.0,97.62,80.93
2018,5,23,7,30,434.0,164.0,3.1,14.3,376.0,109.56,90.96
2018,5,23,7,45,531.0,157.5,3.2,14.65,444.5,106.61,87.95
2018,5,23,8,0,628.0,151.0,3.3,15.0,513.0,103.78,85.11
2018,5,23,8,15,696.0,142.0,3.4,15.5,574.0,97.71,79.45
2018,5,23,8,30,764.0,133.0,3.5,16.0,635.0,92.43,74.54
2018,5,23,8,45,783.5,134.0,3.65,16.5,678.5,99.84,80.53
2018,5,23,9,0,803.0,135.0,3.8,17.0,722.0,99.26,79.68
2018,5,23,9,15,820.5,134.0,3.9,17.5,761.0,97.48,77.84
2018,5,23,9,30,838.0,133.0,4.0,18.0,800.0,95.79,76.11
2018,5,23,9,45,854.0,130.5,4.1,18.5,834.0,138.19,85.21
2018,5,23,10,0,870.0,128.0,4.2,19.0,868.0,191.06,112.48
2018,5,23,10,15,878.5,128.5,4.3,19.35,895.0,245.89,152.85
2018,5,23,10,30,887.0,129.0,4.4,19.7,922.0,301.58,199.42
2018,5,23,10,45,894.5,128.0,4.5,20.05,942.5,356.78,247.86
2018,5,23,11,0,902.0,127.0,4.6,20.4,963.0,412.3,296.89
2018,5,23,11,15,906.0,127.0,4.65,20.55,976.0,467.08,345.0
2018,5,23,11,30,910.0,127.0,4.7,20.7,989.0,521.44,391.74
2018,5,23,11,45,912.5,126.0,4.75,20.9,994.0,573.77,435.72
2018,5,23,12,0,915.0,125.0,4.8,21.1,999.0,625.09,477.78
2018,5,23,12,15,912.5,126.0,4.8,21.1,995.5,673.47,516.79
2018,5,23,12,30,910.0,127.0,4.8,21.1,992.0,720.01,553.52
2018,5,23,12,45,906.0,128.0,4.85,21.15,981.5,763.41,587.3
2018,5,23,13,0,902.0,129.0,4.9,21.2,971.0,804.37,618.68
2018,5,23,13,15,900.0,128.0,4.9,21.1,954.5,842.65,646.34
2018,5,23,13,30,898.0,127.0,4.9,21.0,938.0,878.15,671.99
2018,5,23,13,45,894.5,124.0,4.9,20.95,913.5,907.61,693.26
2018,5,23,14,0,891.0,121.0,4.9,20.9,889.0,933.78,712.32
2018,5,23,14,15,885.5,118.5,4.9,20.7,859.0,955.18,728.59
2018,5,23,14,30,880.0,116.0,4.9,20.5,829.0,973.07,742.6
2018,5,23,14,45,872.5,113.0,4.9,20.3,793.0,984.94,752.62
2018,5,23,15,0,865.0,110.0,4.9,20.1,757.0,993.15,760.32
2018,5,23,15,15,852.0,107.5,4.9,20.1,714.5,992.76,761.66
2018,5,23,15,30,839.0,105.0,4.9,20.1,672.0,1002.43,770.24
2018,5,23,15,45,824.5,101.0,4.9,19.4,626.5,991.44,766.63
2018,5,23,16,0,810.0,97.0,4.9,18.7,581.0,976.87,760.72
2018,5,23,16,15,791.0,93.0,4.85,18.2,532.5,954.29,748.13
2018,5,23,16,30,772.0,89.0,4.8,17.7,484.0,928.51,733.19
2018,5,23,16,45,745.0,85.0,4.75,17.15,433.5,891.68,710.11
2018,5,23,17,0,718.0,81.0,4.7,16.6,383.0,852.27,684.64
2018,5,23,17,15,679.5,76.0,4.6,16.0,331.5,805.39,652.58
2018,5,23,17,30,641.0,71.0,4.5,15.4,280.0,750.63,613.34
2018,5,23,17,45,586.5,64.5,4.4,14.75,230.5,677.97,558.6
2018,5,23,18,0,532.0,58.0,4.3,14.1,181.0,605.76,501.52
2018,5,23,18,15,450.0,50.0,4.1,13.6,136.5,508.43,420.76
2018,5,23,18,30,368.0,42.0,3.9,13.1,92.0,414.26,338.62
2018,5,23,18,45,246.0,30.0,3.7,12.55,57.5,289.24,212.5
2018,5,23,19,0,124.0,18.0,3.5,12.0,23.0,109.32,0.0
2018,5,23,19,15,62.0,9.0,3.35,11.75,11.5,52.34,0.0
2018,5,23,19,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,3.1,11.25,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.95,10.85,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.85,10.55,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
