Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,21,45,0.0,0.0,2.55,10.1,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.35,9.85,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.05,9.6,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.85,9.4,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.55,9.05,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,24,4,45,30.0,6.0,1.75,9.25,6.5,0.0,0.0
2018,5,24,5,0,60.0,12.0,1.8,9.5,13.0,9.44,0.0
2018,5,24,5,15,165.0,26.0,2.05,10.05,41.5,19.7,4.18
2018,5,24,5,30,270.0,40.0,2.3,10.6,70.0,30.36,20.38
2018,5,24,5,45,335.5,50.5,2.55,11.2,107.0,38.36,28.4
2018,5,24,6,0,401.0,61.0,2.8,11.8,144.0,48.72,38.05
2018,5,24,6,15,244.0,83.5,2.8,12.25,138.0,60.88,49.14
2018,5,24,6,30,87.0,106.0,2.8,12.7,132.0,75.11,61.85
2018,5,24,6,45,223.5,119.0,2.8,13.15,203.5,83.34,68.98
2018,5,24,7,0,360.0,132.0,2.8,13.6,275.0,90.86,75.32
2018,5,24,7,15,536.0,116.0,2.75,14.1,362.0,84.56,69.4
2018,5,24,7,30,712.0,100.0,2.7,14.6,449.0,75.88,61.44
2018,5,24,7,45,735.0,105.0,2.7,15.1,498.0,78.63,63.5
2018,5,24,8,0,758.0,110.0,2.7,15.6,547.0,88.05,71.32
2018,5,24,8,15,776.0,114.0,2.75,16.1,593.5,89.92,72.55
2018,5,24,8,30,794.0,118.0,2.8,16.6,640.0,91.66,73.68
2018,5,24,8,45,807.5,121.0,2.8,17.1,682.5,92.52,74.07
2018,5,24,9,0,821.0,124.0,2.8,17.6,725.0,93.27,74.38
2018,5,24,9,15,821.5,132.0,2.85,18.1,760.0,96.32,76.64
2018,5,24,9,30,822.0,140.0,2.9,18.6,795.0,99.03,78.62
2018,5,24,9,45,817.0,151.0,3.0,19.05,824.0,138.0,85.35
2018,5,24,10,0,812.0,162.0,3.1,19.5,853.0,194.73,117.2
2018,5,24,10,15,817.5,164.0,3.15,19.9,878.0,248.17,156.5
2018,5,24,10,30,823.0,166.0,3.2,20.3,903.0,302.37,201.33
2018,5,24,10,45,826.0,168.5,3.3,20.7,921.5,356.7,248.23
2018,5,24,11,0,829.0,171.0,3.4,21.1,940.0,411.15,295.38
2018,5,24,11,15,831.0,172.0,3.5,21.35,951.5,464.2,340.97
2018,5,24,11,30,833.0,173.0,3.6,21.6,963.0,516.87,385.24
2018,5,24,11,45,833.5,174.5,3.75,21.85,968.0,568.54,427.73
2018,5,24,12,0,834.0,176.0,3.9,22.1,973.0,619.31,468.46
2018,5,24,12,15,776.5,205.0,4.0,22.15,945.5,652.54,495.27
2018,5,24,12,30,719.0,234.0,4.1,22.2,918.0,686.43,521.42
2018,5,24,12,45,467.5,345.5,4.25,22.3,788.5,636.37,483.55
2018,5,24,13,0,216.0,457.0,4.4,22.4,659.0,549.41,417.16
2018,5,24,13,15,407.5,364.0,4.55,22.15,736.0,665.29,507.65
2018,5,24,13,30,599.0,271.0,4.7,21.9,813.0,774.47,591.99
2018,5,24,13,45,561.0,292.0,4.85,21.65,789.0,786.82,601.82
2018,5,24,14,0,523.0,313.0,5.0,21.4,765.0,798.18,611.31
2018,5,24,14,15,479.0,317.0,5.15,20.85,719.5,784.29,603.7
2018,5,24,14,30,435.0,321.0,5.3,20.3,674.0,766.09,592.89
2018,5,24,14,45,345.0,330.5,5.4,19.75,602.5,684.54,534.45
2018,5,24,15,0,255.0,340.0,5.5,19.2,531.0,619.26,486.3
2018,5,24,15,15,177.5,319.5,5.5,19.2,449.0,506.34,400.65
2018,5,24,15,30,100.0,299.0,5.5,19.2,367.0,389.51,309.62
2018,5,24,15,45,86.5,270.5,5.5,17.9,326.5,350.94,281.7
2018,5,24,16,0,73.0,242.0,5.5,16.6,286.0,311.09,251.9
2018,5,24,16,15,104.5,228.0,5.4,16.1,285.0,357.55,291.67
2018,5,24,16,30,136.0,214.0,5.3,15.6,284.0,379.23,311.72
2018,5,24,16,45,259.5,178.0,5.2,15.15,294.0,487.78,404.4
2018,5,24,17,0,383.0,142.0,5.1,14.7,304.0,592.02,491.94
2018,5,24,17,15,426.5,121.0,4.95,14.4,279.0,605.57,504.87
2018,5,24,17,30,470.0,100.0,4.8,14.1,254.0,614.89,513.09
2018,5,24,17,45,412.0,89.5,4.65,13.8,207.5,539.57,452.88
2018,5,24,18,0,354.0,79.0,4.5,13.5,161.0,465.91,392.16
2018,5,24,18,15,276.5,66.5,4.25,13.2,121.0,374.73,313.77
2018,5,24,18,30,199.0,54.0,4.0,12.9,81.0,271.54,223.39
2018,5,24,18,45,120.5,35.5,3.75,12.65,50.0,180.24,132.95
2018,5,24,19,0,42.0,17.0,3.5,12.4,19.0,68.64,0.0
2018,5,24,19,15,21.0,8.5,3.4,12.3,9.5,22.03,0.0
2018,5,24,19,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.85,11.75,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.85,11.45,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.8,11.35,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.8,11.25,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,2.7,11.15,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,25,4,45,1.0,1.5,1.35,10.75,1.5,0.0,0.0
2018,5,25,5,0,2.0,3.0,1.4,10.9,3.0,2.36,0.0
2018,5,25,5,15,1.0,4.5,1.65,11.2,4.5,3.4,0.0
2018,5,25,5,30,0.0,6.0,1.9,11.5,6.0,4.54,0.0
2018,5,25,5,45,0.0,14.0,2.15,11.8,14.0,10.62,3.79
2018,5,25,6,0,0.0,22.0,2.4,12.1,22.0,16.73,9.4
2018,5,25,6,15,0.0,27.5,2.45,12.4,27.5,20.94,13.28
2018,5,25,6,30,0.0,33.0,2.5,12.7,33.0,25.16,17.1
2018,5,25,6,45,7.5,73.5,2.55,13.05,76.5,56.22,44.9
2018,5,25,7,0,15.0,114.0,2.6,13.4,120.0,84.52,69.81
2018,5,25,7,15,49.0,157.0,2.6,13.85,180.5,109.83,91.63
2018,5,25,7,30,83.0,200.0,2.6,14.3,241.0,135.59,113.45
2018,5,25,7,45,79.5,221.5,2.6,14.75,264.0,148.44,123.86
2018,5,25,8,0,76.0,243.0,2.6,15.2,287.0,160.95,133.88
2018,5,25,8,15,76.5,264.5,2.6,15.7,312.0,173.24,143.56
2018,5,25,8,30,77.0,286.0,2.6,16.2,337.0,185.17,152.86
2018,5,25,8,45,61.0,289.0,2.65,16.65,331.0,187.27,153.94
2018,5,25,9,0,45.0,292.0,2.7,17.1,325.0,189.02,154.77
2018,5,25,9,15,28.5,261.0,2.7,17.45,282.5,172.69,140.7
2018,5,25,9,30,12.0,230.0,2.7,17.8,240.0,166.49,135.13
2018,5,25,9,45,13.0,230.5,2.75,18.1,241.5,168.49,130.09
2018,5,25,10,0,14.0,231.0,2.8,18.4,243.0,171.05,131.53
2018,5,25,10,15,15.0,252.0,2.8,18.5,265.0,187.43,144.12
2018,5,25,10,30,16.0,273.0,2.8,18.6,287.0,204.21,157.02
2018,5,25,10,45,14.5,260.5,2.85,18.75,273.5,197.64,151.81
2018,5,25,11,0,13.0,248.0,2.9,18.9,260.0,190.43,146.18
2018,5,25,11,15,10.5,223.0,3.0,19.05,233.0,173.16,132.7
2018,5,25,11,30,8.0,198.0,3.1,19.2,206.0,154.94,118.41
2018,5,25,11,45,9.0,207.5,3.2,19.35,216.5,163.68,125.29
2018,5,25,12,0,10.0,217.0,3.3,19.5,227.0,172.65,132.3
2018,5,25,12,15,7.0,190.0,3.4,19.6,197.0,151.37,115.57
2018,5,25,12,30,4.0,163.0,3.5,19.7,167.0,129.31,98.16
2018,5,25,12,45,4.5,158.5,3.55,19.8,163.0,126.69,96.15
2018,5,25,13,0,5.0,154.0,3.6,19.9,159.0,124.02,94.09
2018,5,25,13,15,10.0,205.5,3.7,19.8,215.0,169.45,130.25
2018,5,25,13,30,15.0,257.0,3.8,19.7,271.0,216.46,167.34
2018,5,25,13,45,9.5,206.5,3.85,19.65,215.0,171.75,132.3
2018,5,25,14,0,4.0,156.0,3.9,19.6,159.0,126.35,96.41
2018,5,25,14,15,22.5,225.0,3.95,19.45,243.0,214.53,167.2
2018,5,25,14,30,41.0,294.0,4.0,19.3,327.0,300.38,234.97
2018,5,25,14,45,63.5,301.0,4.05,19.2,350.0,334.47,262.56
2018,5,25,15,0,86.0,308.0,4.1,19.1,373.0,370.19,291.55
2018,5,25,15,15,111.5,298.0,4.1,19.1,377.0,416.11,328.27
2018,5,25,15,30,137.0,288.0,4.1,19.1,381.0,438.87,347.4
2018,5,25,15,45,142.0,275.5,4.05,18.6,366.0,437.67,348.26
2018,5,25,16,0,147.0,263.0,4.0,18.1,351.0,435.94,348.86
2018,5,25,16,15,188.5,237.0,3.95,17.8,340.0,454.32,366.35
2018,5,25,16,30,230.0,211.0,3.9,17.5,329.0,495.24,400.9
2018,5,25,16,45,310.0,176.5,3.85,17.15,318.0,536.51,437.45
2018,5,25,17,0,390.0,142.0,3.8,16.8,307.0,598.84,489.42
2018,5,25,17,15,396.0,121.0,3.65,16.45,270.0,575.56,473.28
2018,5,25,17,30,402.0,100.0,3.5,16.1,233.0,549.53,454.29
2018,5,25,17,45,397.0,84.5,3.4,15.7,197.0,518.24,430.05
2018,5,25,18,0,392.0,69.0,3.3,15.3,161.0,485.32,402.98
2018,5,25,18,15,345.5,58.5,3.1,14.9,125.5,422.61,349.79
2018,5,25,18,30,299.0,48.0,2.9,14.5,90.0,362.69,295.98
2018,5,25,18,45,197.5,34.0,2.75,14.15,57.5,256.47,191.55
2018,5,25,19,0,96.0,20.0,2.6,13.8,25.0,129.08,0.0
2018,5,25,19,15,48.0,10.0,2.5,13.55,12.5,42.94,0.0
2018,5,25,19,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,5,26,4,45,3.0,3.5,1.5,11.7,3.5,0.0,0.0
2018,5,26,5,0,6.0,7.0,1.6,11.8,7.0,5.51,0.0
2018,5,26,5,15,3.5,18.5,1.7,12.1,18.5,14.13,2.39
2018,5,26,5,30,1.0,30.0,1.8,12.4,30.0,22.81,13.9
2018,5,26,5,45,9.5,47.0,1.95,12.7,49.0,35.23,25.52
2018,5,26,6,0,18.0,64.0,2.1,13.0,68.0,47.28,36.62
2018,5,26,6,15,99.0,87.5,2.1,13.4,117.0,63.12,50.93
2018,5,26,6,30,180.0,111.0,2.1,13.8,166.0,77.63,63.81
2018,5,26,6,45,247.0,126.0,2.05,14.15,216.5,87.92,72.72
2018,5,26,7,0,314.0,141.0,2.0,14.5,267.0,98.1,81.36
2018,5,26,7,15,370.5,152.0,1.95,14.9,320.0,102.24,84.57
2018,5,26,7,30,427.0,163.0,1.9,15.3,373.0,108.72,89.75
2018,5,26,7,45,585.0,137.5,1.85,15.65,457.5,96.08,78.41
2018,5,26,8,0,743.0,112.0,1.8,16.0,542.0,82.04,65.96
2018,5,26,8,15,763.0,115.5,1.7,16.4,589.0,90.49,72.91
2018,5,26,8,30,783.0,119.0,1.6,16.8,636.0,91.91,73.77
2018,5,26,8,45,799.0,121.5,1.55,17.15,679.0,92.5,73.96
2018,5,26,9,0,815.0,124.0,1.5,17.5,722.0,93.0,74.1
2018,5,26,9,15,810.0,133.5,1.5,18.0,753.5,96.7,76.91
2018,5,26,9,30,805.0,143.0,1.5,18.5,785.0,99.99,79.36
2018,5,26,9,45,734.0,178.0,1.5,18.95,781.5,139.14,87.65
2018,5,26,10,0,663.0,213.0,1.5,19.4,778.0,196.13,123.74
2018,5,26,10,15,735.0,191.5,1.55,19.8,836.0,242.5,154.82
2018,5,26,10,30,807.0,170.0,1.6,20.2,894.0,301.57,200.15
2018,5,26,10,45,620.5,243.0,1.6,20.65,806.5,334.63,235.75
2018,5,26,11,0,434.0,316.0,1.6,21.1,719.0,359.45,262.46
2018,5,26,11,15,271.0,389.0,1.7,21.4,642.0,376.1,279.84
2018,5,26,11,30,108.0,462.0,1.8,21.7,565.0,382.72,287.02
2018,5,26,11,45,118.0,468.5,1.9,22.0,581.5,402.79,302.19
2018,5,26,12,0,128.0,475.0,2.0,22.3,598.0,429.79,322.29
2018,5,26,12,15,250.0,433.0,2.15,22.45,672.0,493.97,370.87
2018,5,26,12,30,372.0,391.0,2.3,22.6,746.0,568.36,426.77
2018,5,26,12,45,610.5,275.0,2.45,22.8,850.0,682.6,512.46
2018,5,26,13,0,849.0,159.0,2.6,23.0,954.0,798.99,598.53
2018,5,26,13,15,866.0,147.0,2.75,23.15,945.0,830.62,621.43
2018,5,26,13,30,883.0,135.0,2.9,23.3,936.0,872.14,650.52
2018,5,26,13,45,877.0,134.5,3.0,23.4,912.0,901.36,670.97
2018,5,26,14,0,871.0,134.0,3.1,23.5,888.0,927.35,689.42
2018,5,26,14,15,862.5,132.5,3.2,23.5,857.0,946.77,703.86
2018,5,26,14,30,854.0,131.0,3.3,23.5,826.0,962.65,716.13
2018,5,26,14,45,834.0,132.5,3.4,23.45,786.0,981.57,730.77
2018,5,26,15,0,814.0,134.0,3.5,23.4,746.0,982.25,733.34
2018,5,26,15,15,751.5,148.0,3.5,23.4,688.5,958.06,718.62
2018,5,26,15,30,689.0,162.0,3.5,23.4,631.0,922.57,696.38
2018,5,26,15,45,670.5,154.0,3.65,23.05,584.5,903.21,687.01
2018,5,26,16,0,652.0,146.0,3.8,22.7,538.0,880.55,675.09
2018,5,26,16,15,673.0,128.0,3.85,22.3,503.0,883.46,680.66
2018,5,26,16,30,694.0,110.0,3.9,21.9,468.0,882.35,683.32
2018,5,26,16,45,675.5,103.5,3.95,21.5,422.5,852.21,665.35
2018,5,26,17,0,657.0,97.0,4.0,21.1,377.0,819.56,645.3
2018,5,26,17,15,602.5,92.0,4.05,20.45,323.0,751.25,598.87
2018,5,26,17,30,548.0,87.0,4.1,19.8,269.0,682.13,550.15
2018,5,26,17,45,503.0,78.5,4.15,19.15,223.5,617.51,502.63
2018,5,26,18,0,458.0,70.0,4.2,18.5,178.0,552.73,452.43
2018,5,26,18,15,373.5,60.0,4.2,17.7,134.5,449.36,368.93
2018,5,26,18,30,289.0,50.0,4.2,16.9,91.0,357.23,290.51
2018,5,26,18,45,185.5,35.5,4.25,16.1,58.0,248.97,187.11
2018,5,26,19,0,82.0,21.0,4.3,15.3,25.0,109.31,0.0
2018,5,26,19,15,41.0,10.5,4.3,14.9,12.5,38.23,0.0
2018,5,26,19,30,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,4.25,14.1,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,4.05,13.45,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,3.3,12.45,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,5,27,4,45,24.0,6.0,1.4,10.95,6.5,0.0,0.0
2018,5,27,5,0,48.0,12.0,1.5,11.2,13.0,9.44,0.0
2018,5,27,5,15,149.5,27.0,1.65,11.85,42.0,20.4,6.55
2018,5,27,5,30,251.0,42.0,1.8,12.5,71.0,31.71,21.54
2018,5,27,5,45,343.0,52.5,1.95,13.1,113.0,39.83,29.53
2018,5,27,6,0,435.0,63.0,2.1,13.7,155.0,50.53,39.4
2018,5,27,6,15,500.5,70.5,2.05,14.55,203.5,56.04,44.42
2018,5,27,6,30,566.0,78.0,2.0,15.4,252.0,61.57,49.23
2018,5,27,6,45,614.0,83.0,1.9,16.3,303.0,65.03,52.04
2018,5,27,7,0,662.0,88.0,1.8,17.2,354.0,68.51,54.76
2018,5,27,7,15,680.0,95.5,1.9,17.95,400.5,73.11,58.41
2018,5,27,7,30,698.0,103.0,2.0,18.7,447.0,77.48,61.79
2018,5,27,7,45,728.0,106.0,2.05,19.5,498.0,79.02,62.7
2018,5,27,8,0,758.0,109.0,2.1,20.3,549.0,87.28,69.31
2018,5,27,8,15,789.5,108.0,2.2,20.9,599.5,86.28,68.06
2018,5,27,8,30,821.0,107.0,2.3,21.5,650.0,85.43,66.99
2018,5,27,8,45,836.0,108.5,2.35,22.15,692.5,85.72,66.88
2018,5,27,9,0,851.0,110.0,2.4,22.8,735.0,95.85,74.96
2018,5,27,9,15,862.0,112.0,2.45,23.35,773.0,96.67,75.29
2018,5,27,9,30,873.0,114.0,2.5,23.9,811.0,97.34,75.53
2018,5,27,9,45,882.0,115.0,2.55,24.5,844.0,135.15,78.86
2018,5,27,10,0,891.0,116.0,2.6,25.1,877.0,189.98,107.55
2018,5,27,10,15,897.0,116.5,2.65,25.6,902.5,245.08,147.29
2018,5,27,10,30,903.0,117.0,2.7,26.1,928.0,300.75,192.56
2018,5,27,10,45,896.0,125.5,2.7,26.6,944.5,357.36,240.7
2018,5,27,11,0,889.0,134.0,2.7,27.1,961.0,412.89,287.86
2018,5,27,11,15,889.0,136.0,2.8,27.5,972.0,466.33,332.71
2018,5,27,11,30,889.0,138.0,2.9,27.9,983.0,519.05,375.88
2018,5,27,11,45,905.0,128.5,2.95,28.25,992.5,571.98,417.93
2018,5,27,12,0,921.0,119.0,3.0,28.6,1002.0,624.79,458.77
2018,5,27,12,15,920.5,118.5,3.1,28.85,999.0,673.3,495.8
2018,5,27,12,30,920.0,118.0,3.2,29.1,996.0,720.07,530.72
2018,5,27,12,45,919.0,117.0,3.25,29.35,986.0,764.1,562.77
2018,5,27,13,0,918.0,116.0,3.3,29.6,976.0,805.82,592.14
2018,5,27,13,15,914.5,115.5,3.35,29.75,959.0,843.42,617.38
2018,5,27,13,30,911.0,115.0,3.4,29.9,942.0,878.13,640.65
2018,5,27,13,45,907.0,113.0,3.45,30.05,918.0,908.01,660.7
2018,5,27,14,0,903.0,111.0,3.5,30.2,894.0,934.62,678.65
2018,5,27,14,15,896.5,110.0,3.55,30.15,864.0,956.52,694.17
2018,5,27,14,30,890.0,109.0,3.6,30.1,834.0,974.94,707.58
2018,5,27,14,45,881.0,106.5,3.6,30.1,797.5,985.83,715.78
2018,5,27,15,0,872.0,104.0,3.6,30.1,761.0,993.03,721.79
2018,5,27,15,15,860.0,102.0,3.6,30.1,719.5,994.13,724.02
2018,5,27,15,30,848.0,100.0,3.6,30.1,678.0,991.62,724.09
2018,5,27,15,45,832.5,97.0,3.55,29.75,632.5,994.24,728.41
2018,5,27,16,0,817.0,94.0,3.5,29.4,587.0,979.92,721.66
2018,5,27,16,15,796.5,90.5,3.45,28.95,538.0,956.47,709.29
2018,5,27,16,30,776.0,87.0,3.4,28.5,489.0,929.85,694.75
2018,5,27,16,45,748.5,83.5,3.4,28.1,438.5,893.23,673.35
2018,5,27,17,0,721.0,80.0,3.4,27.7,388.0,854.07,649.73
2018,5,27,17,15,683.0,75.0,3.4,26.8,337.0,807.26,621.19
2018,5,27,17,30,645.0,70.0,3.4,25.9,286.0,753.01,586.03
2018,5,27,17,45,591.5,64.5,3.4,25.05,236.5,682.7,537.13
2018,5,27,18,0,538.0,59.0,3.4,24.2,187.0,612.73,485.77
2018,5,27,18,15,459.0,51.0,3.5,23.05,142.5,517.9,413.01
2018,5,27,18,30,380.0,43.0,3.6,21.9,98.0,426.17,338.16
2018,5,27,18,45,263.5,31.5,3.65,20.8,63.0,305.24,228.0
2018,5,27,19,0,147.0,20.0,3.7,19.7,28.0,169.73,0.0
2018,5,27,19,15,73.5,10.0,3.75,19.05,14.0,61.63,0.0
2018,5,27,19,30,0.0,0.0,3.8,18.4,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,3.85,17.75,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,3.9,17.1,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,3.8,16.8,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,3.4,15.75,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,5,28,4,45,50.0,6.5,1.65,13.05,8.0,0.0,0.0
2018,5,28,5,0,100.0,13.0,1.8,13.3,16.0,10.23,0.0
2018,5,28,5,15,228.5,24.5,1.95,13.95,47.0,20.12,6.77
2018,5,28,5,30,357.0,36.0,2.1,14.6,78.0,29.65,19.63
2018,5,28,5,45,444.0,43.5,2.3,15.2,121.0,35.71,25.68
2018,5,28,6,0,531.0,51.0,2.5,15.8,164.0,41.89,31.46
2018,5,28,6,15,587.5,56.5,2.4,16.65,212.5,46.31,35.46
2018,5,28,6,30,644.0,62.0,2.3,17.5,261.0,50.78,39.33
2018,5,28,6,45,683.5,66.5,2.15,18.35,311.5,58.76,46.14
2018,5,28,7,0,723.0,71.0,2.0,19.2,362.0,62.5,49.1
2018,5,28,7,15,751.0,75.0,2.0,20.15,413.0,65.63,51.44
2018,5,28,7,30,779.0,79.0,2.0,21.1,464.0,68.68,53.67
2018,5,28,7,45,800.5,81.5,1.95,22.1,513.0,70.49,54.8
2018,5,28,8,0,822.0,84.0,1.9,23.1,562.0,72.25,55.86
2018,5,28,8,15,838.0,87.5,1.9,23.9,609.0,83.18,64.65
2018,5,28,8,30,854.0,91.0,1.9,24.7,656.0,85.77,66.38
2018,5,28,8,45,866.0,93.5,1.9,25.5,698.5,87.49,67.39
2018,5,28,9,0,878.0,96.0,1.9,26.3,741.0,89.04,68.27
2018,5,28,9,15,886.5,98.5,2.0,27.0,779.0,90.31,68.96
2018,5,28,9,30,895.0,101.0,2.1,27.7,817.0,91.41,69.52
2018,5,28,9,45,900.5,104.5,2.15,28.4,849.5,131.62,74.17
2018,5,28,10,0,906.0,108.0,2.2,29.1,882.0,188.18,103.7
2018,5,28,10,15,913.0,108.0,2.35,29.65,908.5,243.86,143.22
2018,5,28,10,30,920.0,108.0,2.5,30.2,935.0,300.2,188.31
2018,5,28,10,45,924.5,109.0,2.6,30.75,955.0,356.82,235.49
2018,5,28,11,0,929.0,110.0,2.7,31.3,975.0,413.45,282.73
2018,5,28,11,15,932.0,110.0,2.75,31.7,987.5,468.65,328.25
2018,5,28,11,30,935.0,110.0,2.8,32.1,1000.0,523.28,372.14
2018,5,28,11,45,937.0,110.0,2.85,32.45,1005.5,576.62,413.89
2018,5,28,12,0,939.0,110.0,2.9,32.8,1011.0,628.92,453.64
2018,5,28,12,15,938.5,110.0,2.9,33.0,1008.5,678.37,490.38
2018,5,28,12,30,938.0,110.0,2.9,33.2,1006.0,726.07,524.91
2018,5,28,12,45,934.5,111.5,2.95,33.4,996.0,770.8,556.8
2018,5,28,13,0,931.0,113.0,3.0,33.6,986.0,813.12,585.85
2018,5,28,13,15,928.0,111.5,3.05,33.7,968.5,850.66,610.61
2018,5,28,13,30,925.0,110.0,3.1,33.8,951.0,885.25,633.4
2018,5,28,13,45,920.5,109.0,3.15,33.9,927.0,915.91,653.64
2018,5,28,14,0,916.0,108.0,3.2,34.0,903.0,943.29,671.83
2018,5,28,14,15,909.5,106.0,3.2,34.0,872.0,964.46,686.06
2018,5,28,14,30,903.0,104.0,3.2,34.0,841.0,982.04,698.16
2018,5,28,14,45,894.0,102.5,3.25,33.95,805.0,994.1,707.42
2018,5,28,15,0,885.0,101.0,3.3,33.9,769.0,1002.49,714.56
2018,5,28,15,15,873.5,98.5,3.3,33.9,727.0,1003.62,716.76
2018,5,28,15,30,862.0,96.0,3.3,33.9,685.0,1001.08,716.83
2018,5,28,15,45,846.5,93.0,3.3,33.5,639.0,990.29,712.95
2018,5,28,16,0,831.0,90.0,3.3,33.1,593.0,989.1,715.45
2018,5,28,16,15,810.5,87.5,3.3,32.65,544.0,966.88,704.43
2018,5,28,16,30,790.0,85.0,3.3,32.2,495.0,941.48,691.38
2018,5,28,16,45,763.5,81.0,3.25,31.75,444.0,905.15,670.47
2018,5,28,17,0,737.0,77.0,3.2,31.3,393.0,866.23,647.41
2018,5,28,17,15,701.0,72.5,3.15,30.3,342.0,815.08,616.57
2018,5,28,17,30,665.0,68.0,3.1,29.3,291.0,769.32,588.22
2018,5,28,17,45,613.5,62.5,3.0,28.35,241.5,700.48,541.31
2018,5,28,18,0,562.0,57.0,2.9,27.4,192.0,631.91,492.09
2018,5,28,18,15,485.0,49.5,3.0,26.25,146.5,538.95,422.56
2018,5,28,18,30,408.0,42.0,3.1,25.1,101.0,449.0,350.77
2018,5,28,18,45,288.5,31.5,3.2,23.95,65.5,325.66,241.63
2018,5,28,19,0,169.0,21.0,3.3,22.8,30.0,189.38,0.0
2018,5,28,19,15,84.5,10.5,3.45,22.05,15.0,70.1,0.0
2018,5,28,19,30,0.0,0.0,3.6,21.3,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,3.7,20.55,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,3.8,19.8,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,3.8,19.35,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,3.8,18.9,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,3.8,18.1,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,3.75,17.85,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,3.7,17.6,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,3.6,17.35,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,3.5,17.1,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,3.45,16.9,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,3.4,16.7,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,3.35,16.55,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,3.2,16.25,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,3.0,15.95,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,2.8,15.65,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,5,29,4,45,49.0,6.5,2.85,14.45,8.0,0.0,0.0
2018,5,29,5,0,98.0,13.0,3.1,14.6,16.0,10.23,0.0
2018,5,29,5,15,225.5,25.0,3.15,15.15,47.5,20.52,7.36
2018,5,29,5,30,353.0,37.0,3.2,15.7,79.0,30.45,20.23
2018,5,29,5,45,439.5,44.0,3.25,16.25,121.5,36.07,25.87
2018,5,29,6,0,526.0,51.0,3.3,16.8,164.0,41.83,31.27
2018,5,29,6,15,583.0,57.0,3.25,17.6,212.5,46.63,35.59
2018,5,29,6,30,640.0,63.0,3.2,18.4,261.0,51.45,39.76
2018,5,29,6,45,679.5,68.0,3.15,19.25,312.0,59.85,46.91
2018,5,29,7,0,719.0,73.0,3.1,20.1,363.0,63.92,50.15
2018,5,29,7,15,747.5,76.5,3.05,21.0,413.5,66.64,52.13
2018,5,29,7,30,776.0,80.0,3.0,21.9,464.0,69.31,54.04
2018,5,29,7,45,797.0,83.5,3.0,22.8,513.5,71.76,55.72
2018,5,29,8,0,818.0,87.0,3.0,23.7,563.0,74.11,57.3
2018,5,29,8,15,834.0,89.5,2.95,24.5,609.0,84.29,65.44
2018,5,29,8,30,850.0,92.0,2.9,25.3,655.0,86.25,66.64
2018,5,29,8,45,862.0,94.5,2.9,26.1,697.5,87.94,67.63
2018,5,29,9,0,874.0,97.0,2.9,26.9,740.0,89.47,68.49
2018,5,29,9,15,885.0,98.0,2.9,27.55,778.0,89.98,68.57
2018,5,29,9,30,896.0,99.0,2.9,28.2,816.0,90.39,68.57
2018,5,29,9,45,905.0,99.5,2.9,28.85,848.5,129.77,72.37
2018,5,29,10,0,914.0,100.0,2.9,29.5,881.0,185.29,101.13
2018,5,29,10,15,919.0,101.0,2.95,30.0,907.0,241.42,141.21
2018,5,29,10,30,924.0,102.0,3.0,30.5,933.0,298.01,186.69
2018,5,29,10,45,927.0,103.5,3.05,31.0,952.0,354.53,234.01
2018,5,29,11,0,930.0,105.0,3.1,31.5,971.0,410.91,281.25
2018,5,29,11,15,932.0,105.5,3.15,31.8,983.0,465.9,326.93
2018,5,29,11,30,934.0,106.0,3.2,32.1,995.0,520.23,370.95
2018,5,29,11,45,935.0,106.0,3.3,32.45,1000.0,572.85,412.54
2018,5,29,12,0,936.0,106.0,3.4,32.8,1005.0,624.31,452.09
2018,5,29,12,15,934.0,107.5,3.5,32.85,1002.5,673.63,489.63
2018,5,29,12,30,932.0,109.0,3.6,32.9,1000.0,721.14,525.05
2018,5,29,12,45,928.0,110.0,3.7,33.0,989.5,764.79,557.0
2018,5,29,13,0,924.0,111.0,3.8,33.1,979.0,805.97,586.12
2018,5,29,13,15,920.5,111.0,3.95,32.95,962.0,844.03,612.67
2018,5,29,13,30,917.0,111.0,4.1,32.8,945.0,879.24,637.37
2018,5,29,13,45,913.0,109.5,4.25,32.7,921.5,909.62,658.82
2018,5,29,14,0,909.0,108.0,4.4,32.6,898.0,936.76,678.26
2018,5,29,14,15,902.5,107.5,4.55,32.25,868.5,959.22,695.48
2018,5,29,14,30,896.0,107.0,4.7,31.9,839.0,978.22,710.62
2018,5,29,14,45,888.0,104.5,4.85,31.55,803.0,990.16,721.81
2018,5,29,15,0,880.0,102.0,5.0,31.2,767.0,998.43,730.82
2018,5,29,15,15,868.0,100.0,5.0,31.2,725.5,999.59,733.12
2018,5,29,15,30,856.0,98.0,5.0,31.2,684.0,997.13,733.21
2018,5,29,15,45,843.0,95.0,5.2,29.95,639.5,988.95,734.94
2018,5,29,16,0,830.0,92.0,5.4,28.7,595.0,990.49,743.34
2018,5,29,16,15,814.0,88.5,5.45,27.75,548.0,971.65,735.82
2018,5,29,16,30,798.0,85.0,5.5,26.8,501.0,949.57,726.02
2018,5,29,16,45,773.5,81.0,5.5,25.85,450.5,915.21,706.97
2018,5,29,17,0,749.0,77.0,5.5,24.9,400.0,878.19,685.49
2018,5,29,17,15,714.0,73.0,5.5,23.75,349.0,828.5,654.44
2018,5,29,17,30,679.0,69.0,5.5,22.6,298.0,784.22,626.04
2018,5,29,17,45,629.0,63.5,5.5,21.4,248.0,716.46,578.21
2018,5,29,18,0,579.0,58.0,5.5,20.2,198.0,648.81,527.71
2018,5,29,18,15,500.5,51.0,5.45,19.25,152.0,554.6,452.51
2018,5,29,18,30,422.0,44.0,5.4,18.3,106.0,463.12,375.38
2018,5,29,18,45,299.0,33.0,5.35,17.3,69.0,335.53,258.97
2018,5,29,19,0,176.0,22.0,5.3,16.3,32.0,197.51,4.26
2018,5,29,19,15,88.0,11.0,5.25,15.8,16.0,73.1,0.0
2018,5,29,19,30,0.0,0.0,5.2,15.3,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,5.2,14.8,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,5.2,14.3,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,5.1,14.1,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,5.0,13.9,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,4.95,13.65,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,4.9,13.4,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,4.65,13.05,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,4.55,12.8,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,4.5,12.55,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,4.45,12.3,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,4.35,12.1,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,4.35,11.85,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,4.4,11.35,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,4.45,11.1,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,4.55,10.95,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,4.6,10.9,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,4.65,10.85,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,4.7,10.8,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,4.7,10.75,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,4.7,10.7,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,4.7,10.7,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,4.7,10.7,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,4.8,10.85,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2018,5,30,4,45,7.5,5.5,5.0,11.15,5.5,0.0,0.0
2018,5,30,5,0,15.0,11.0,5.1,11.3,11.0,8.65,0.0
2018,5,30,5,15,57.0,26.5,5.2,11.6,32.5,19.92,7.48
2018,5,30,5,30,99.0,42.0,5.3,11.9,54.0,31.02,21.09
2018,5,30,5,45,129.0,59.5,5.4,12.2,82.5,43.34,32.75
2018,5,30,6,0,159.0,77.0,5.5,12.5,111.0,55.42,43.95
2018,5,30,6,15,240.0,90.5,5.55,12.85,157.5,65.32,53.01
2018,5,30,6,30,321.0,104.0,5.6,13.2,204.0,73.79,60.57
2018,5,30,6,45,311.0,125.0,5.7,13.5,236.0,88.31,73.33
2018,5,30,7,0,301.0,146.0,5.8,13.8,268.0,100.82,84.1
2018,5,30,7,15,266.5,174.5,5.8,14.1,293.0,116.53,97.52
2018,5,30,7,30,232.0,203.0,5.8,14.4,318.0,131.3,109.94
2018,5,30,7,45,258.0,222.0,5.85,14.7,362.0,141.55,118.31
2018,5,30,8,0,284.0,241.0,5.9,15.0,406.0,151.4,126.26
2018,5,30,8,15,289.0,261.5,5.9,15.25,441.5,161.03,133.99
2018,5,30,8,30,294.0,282.0,5.9,15.5,477.0,170.13,141.21
2018,5,30,8,45,359.0,282.5,5.95,15.7,536.0,170.86,141.35
2018,5,30,9,0,424.0,283.0,6.0,15.9,595.0,160.43,132.09
2018,5,30,9,15,409.5,305.0,6.0,16.1,619.0,167.38,137.58
2018,5,30,9,30,395.0,327.0,6.0,16.3,643.0,187.5,154.1
2018,5,30,9,45,477.0,308.0,6.0,16.55,705.0,192.09,137.62
2018,5,30,10,0,559.0,289.0,6.0,16.8,767.0,228.82,156.14
2018,5,30,10,15,662.0,248.0,6.05,17.25,831.0,260.69,175.53
2018,5,30,10,30,765.0,207.0,6.1,17.7,895.0,308.12,211.67
2018,5,30,10,45,567.5,261.5,6.1,18.15,778.0,329.54,239.6
2018,5,30,11,0,370.0,316.0,6.1,18.6,661.0,336.27,253.26
2018,5,30,11,15,398.5,335.5,6.15,19.0,711.5,390.28,297.03
2018,5,30,11,30,427.0,355.0,6.2,19.4,762.0,448.29,343.4
2018,5,30,11,45,586.0,292.0,6.2,19.8,853.5,518.89,399.13
2018,5,30,12,0,745.0,229.0,6.2,20.2,945.0,608.08,469.12
2018,5,30,12,15,821.0,187.0,6.3,20.3,974.0,666.98,516.84
2018,5,30,12,30,897.0,145.0,6.4,20.4,1003.0,723.73,562.91
2018,5,30,12,45,893.5,146.0,6.45,20.45,993.0,767.22,597.39
2018,5,30,13,0,890.0,147.0,6.5,20.5,983.0,808.41,629.63
2018,5,30,13,15,887.0,145.0,6.55,20.35,965.5,845.08,657.63
2018,5,30,13,30,884.0,143.0,6.6,20.2,948.0,878.89,683.14
2018,5,30,13,45,876.0,143.5,6.65,20.05,923.5,907.47,704.95
2018,5,30,14,0,868.0,144.0,6.7,19.9,899.0,932.77,724.51
2018,5,30,14,15,863.5,140.0,6.75,19.6,869.0,953.83,741.62
2018,5,30,14,30,859.0,136.0,6.8,19.3,839.0,986.07,766.96
2018,5,30,14,45,852.5,132.5,6.8,19.05,804.0,998.8,778.02
2018,5,30,15,0,846.0,129.0,6.8,18.8,769.0,1007.85,786.72
2018,5,30,15,15,833.0,125.5,6.8,18.8,727.0,1006.7,787.54
2018,5,30,15,30,820.0,122.0,6.8,18.8,685.0,1001.78,785.85
2018,5,30,15,45,803.5,119.0,6.8,18.05,639.5,990.19,781.79
2018,5,30,16,0,787.0,116.0,6.8,17.3,594.0,975.03,775.2
2018,5,30,16,15,763.0,113.0,6.75,16.85,545.0,956.5,765.01
2018,5,30,16,30,739.0,110.0,6.7,16.4,496.0,927.8,747.2
2018,5,30,16,45,708.0,105.5,6.7,16.0,445.0,887.31,720.39
2018,5,30,17,0,677.0,101.0,6.7,15.6,394.0,844.45,691.22
2018,5,30,17,15,631.5,96.5,6.55,15.05,342.5,785.26,648.42
2018,5,30,17,30,586.0,92.0,6.4,14.5,291.0,724.69,603.27
2018,5,30,17,45,522.0,85.5,6.3,14.0,241.0,643.39,539.91
2018,5,30,18,0,458.0,79.0,6.2,13.5,191.0,559.55,471.96
2018,5,30,18,15,362.0,68.0,6.0,13.0,144.0,450.78,380.52
2018,5,30,18,30,266.0,57.0,5.8,12.5,97.0,347.66,289.91
2018,5,30,18,45,164.0,40.0,5.65,12.05,62.0,237.34,186.8
2018,5,30,19,0,62.0,23.0,5.5,11.6,27.0,98.84,10.49
2018,5,30,19,15,31.0,11.5,5.45,11.5,13.5,31.77,0.0
2018,5,30,19,30,0.0,0.0,5.4,11.4,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,5.35,11.25,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,5.3,11.1,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,5.25,11.1,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,5.2,11.1,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,5.15,11.1,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,5.1,11.1,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,5.05,11.1,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,5.0,11.1,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,4.95,11.1,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,4.9,11.1,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,4.9,11.15,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,4.9,11.2,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,4.85,11.2,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,4.8,11.2,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,4.8,11.25,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,4.8,11.3,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,4.8,11.35,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,4.8,11.4,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,4.75,11.4,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,4.7,11.4,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,4.7,11.4,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,4.7,11.4,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,4.7,11.4,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,4.7,11.4,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,4.7,11.4,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,4.7,11.4,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,4.7,11.35,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.65,11.25,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,4.3,11.15,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,4.25,11.15,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,5,31,4,45,0.0,3.0,4.35,11.25,3.0,0.0,0.0
2018,5,31,5,0,0.0,6.0,4.4,11.3,6.0,4.72,0.0
2018,5,31,5,15,4.0,16.0,4.4,11.45,16.5,12.2,2.58
2018,5,31,5,30,8.0,26.0,4.4,11.6,27.0,20.29,11.9
2018,5,31,5,45,4.0,40.0,4.4,11.8,40.5,30.53,21.49
2018,5,31,6,0,0.0,54.0,4.4,12.0,54.0,40.86,31.05
2018,5,31,6,15,9.5,77.5,4.45,12.35,80.5,57.6,46.21
2018,5,31,6,30,19.0,101.0,4.5,12.7,107.0,74.09,60.95
2018,5,31,6,45,75.0,129.5,4.5,13.05,159.0,91.79,76.52
2018,5,31,7,0,131.0,158.0,4.5,13.4,211.0,107.81,90.34
2018,5,31,7,15,201.5,175.0,4.5,13.85,269.0,119.51,100.14
2018,5,31,7,30,272.0,192.0,4.5,14.3,327.0,126.14,105.38
2018,5,31,7,45,398.0,187.5,4.45,14.75,408.0,120.74,100.17
2018,5,31,8,0,524.0,183.0,4.4,15.2,489.0,119.54,98.63
2018,5,31,8,15,655.5,156.5,4.4,15.7,570.5,105.13,85.76
2018,5,31,8,30,787.0,130.0,4.4,16.2,652.0,98.85,79.98
2018,5,31,8,45,807.5,130.0,4.4,16.7,696.0,97.78,78.7
2018,5,31,9,0,828.0,130.0,4.4,17.2,740.0,96.77,77.5
2018,5,31,9,15,843.5,130.0,4.45,17.55,779.0,95.64,76.26
2018,5,31,9,30,859.0,130.0,4.5,17.9,818.0,94.53,75.07
2018,5,31,9,45,873.0,128.5,4.55,18.3,852.0,142.85,86.7
2018,5,31,10,0,887.0,127.0,4.6,18.7,886.0,196.54,115.82
2018,5,31,10,15,893.5,128.0,4.7,18.95,912.5,251.71,157.21
2018,5,31,10,30,900.0,129.0,4.8,19.2,939.0,307.52,204.41
2018,5,31,10,45,905.0,129.5,4.85,19.45,959.0,363.04,253.48
2018,5,31,11,0,910.0,130.0,4.9,19.7,979.0,418.65,302.89
2018,5,31,11,15,913.0,130.5,5.0,19.8,991.5,473.33,351.25
2018,5,31,11,30,916.0,131.0,5.1,19.9,1004.0,527.52,398.26
2018,5,31,11,45,917.0,131.0,5.15,20.05,1009.0,579.7,442.44
2018,5,31,12,0,918.0,131.0,5.2,20.2,1014.0,630.82,484.68
2018,5,31,12,15,913.0,135.0,5.25,20.2,1011.0,679.68,524.42
2018,5,31,12,30,908.0,139.0,5.3,20.2,1008.0,726.68,561.88
2018,5,31,12,45,900.5,142.5,5.3,20.2,997.0,769.44,595.3
2018,5,31,13,0,893.0,146.0,5.3,20.2,986.0,809.67,626.25
2018,5,31,13,15,889.0,145.0,5.3,20.15,968.5,846.41,653.36
2018,5,31,13,30,885.0,144.0,5.3,20.1,951.0,880.28,677.97
2018,5,31,13,45,879.0,143.0,5.3,20.05,926.5,909.39,699.21
2018,5,31,14,0,873.0,142.0,5.3,20.0,902.0,935.23,718.22
2018,5,31,14,15,865.0,140.0,5.3,19.9,871.0,954.96,733.19
2018,5,31,14,30,857.0,138.0,5.3,19.8,840.0,985.98,756.23
2018,5,31,14,45,846.5,135.5,5.25,19.65,803.5,995.88,764.33
2018,5,31,15,0,836.0,133.0,5.2,19.5,767.0,1002.02,770.11
2018,5,31,15,15,822.0,131.0,5.2,19.5,725.5,1001.46,771.32
2018,5,31,15,30,808.0,129.0,5.2,19.5,684.0,997.16,770.13
2018,5,31,15,45,791.5,125.0,5.15,19.0,638.5,984.47,764.31
2018,5,31,16,0,775.0,121.0,5.1,18.5,593.0,968.2,756.09
2018,5,31,16,15,753.0,116.5,5.05,18.15,544.0,950.58,746.51
2018,5,31,16,30,731.0,112.0,5.0,17.8,495.0,922.1,729.06
2018,5,31,16,45,701.5,107.0,4.95,17.45,444.5,882.6,703.38
2018,5,31,17,0,672.0,102.0,4.9,17.1,394.0,840.7,675.47
2018,5,31,17,15,632.5,95.5,4.8,16.6,342.5,785.04,636.57
2018,5,31,17,30,593.0,89.0,4.7,16.1,291.0,728.0,595.43
2018,5,31,17,45,538.0,81.0,4.65,15.65,241.5,653.65,539.29
2018,5,31,18,0,483.0,73.0,4.6,15.2,192.0,579.45,480.84
2018,5,31,18,15,402.0,63.0,4.4,14.65,147.0,478.19,397.64
2018,5,31,18,30,321.0,53.0,4.2,14.1,102.0,387.68,319.89
2018,5,31,18,45,214.0,39.0,4.0,13.55,66.5,275.58,216.76
2018,5,31,19,0,107.0,25.0,3.8,13.0,31.0,138.77,29.35
2018,5,31,19,15,53.5,12.5,3.65,12.7,15.5,49.06,0.0
2018,5,31,19,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,5,31,19,45,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.05,11.6,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,2.8,11.25,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,6,1,4,45,37.0,8.0,1.25,9.6,9.0,0.0,0.0
2018,6,1,5,0,74.0,16.0,1.3,9.9,18.0,12.59,0.0
2018,6,1,5,15,184.5,29.5,1.45,10.6,48.5,22.33,9.79
2018,6,1,5,30,295.0,43.0,1.6,11.3,79.0,32.67,22.69
2018,6,1,5,45,385.5,52.5,1.75,11.95,122.0,42.55,32.16
2018,6,1,6,0,476.0,62.0,1.9,12.6,165.0,49.99,39.15
2018,6,1,6,15,537.0,68.5,1.85,13.2,213.5,54.81,43.58
2018,6,1,6,30,598.0,75.0,1.8,13.8,262.0,59.67,47.87
2018,6,1,6,45,642.0,80.0,1.7,14.45,313.0,63.22,50.82
2018,6,1,7,0,686.0,85.0,1.6,15.1,364.0,66.77,53.68
2018,6,1,7,15,718.0,89.0,1.55,16.0,415.0,69.4,55.61
2018,6,1,7,30,750.0,93.0,1.5,16.9,466.0,77.92,62.6
2018,6,1,7,45,774.5,96.5,1.45,17.8,516.0,80.09,64.01
2018,6,1,8,0,799.0,100.0,1.4,18.7,566.0,82.18,65.35
2018,6,1,8,15,818.0,102.5,1.55,19.55,613.5,83.4,65.96
2018,6,1,8,30,837.0,105.0,1.7,20.4,661.0,84.56,66.51
2018,6,1,8,45,852.5,107.0,1.85,21.3,705.0,94.65,74.56
2018,6,1,9,0,868.0,109.0,2.0,22.2,749.0,95.8,75.05
2018,6,1,9,15,880.5,109.5,2.05,22.7,787.5,95.92,74.83
2018,6,1,9,30,893.0,110.0,2.1,23.2,826.0,95.93,74.54
2018,6,1,9,45,904.0,109.5,2.2,23.75,859.5,135.95,78.3
2018,6,1,10,0,915.0,109.0,2.3,24.3,893.0,191.13,107.53
2018,6,1,10,15,921.0,110.5,2.3,24.75,920.0,247.75,148.69
2018,6,1,10,30,927.0,112.0,2.3,25.2,947.0,304.97,195.31
2018,6,1,10,45,931.5,112.0,2.35,25.65,966.5,361.24,243.13
2018,6,1,11,0,936.0,112.0,2.4,26.1,986.0,417.49,290.97
2018,6,1,11,15,938.5,112.5,2.45,26.4,998.5,473.0,337.63
2018,6,1,11,30,941.0,113.0,2.5,26.7,1011.0,527.92,382.64
2018,6,1,11,45,942.5,113.0,2.5,27.05,1016.0,581.21,424.9
2018,6,1,12,0,944.0,113.0,2.5,27.4,1021.0,633.41,465.03
2018,6,1,12,15,942.5,113.5,2.55,27.65,1018.0,682.8,502.38
2018,6,1,12,30,941.0,114.0,2.6,27.9,1015.0,730.39,537.48
2018,6,1,12,45,937.0,115.0,2.65,28.15,1004.5,774.53,569.38
2018,6,1,13,0,933.0,116.0,2.7,28.4,994.0,816.2,598.45
2018,6,1,13,15,930.0,115.0,2.75,28.6,977.0,854.31,623.72
2018,6,1,13,30,927.0,114.0,2.8,28.8,960.0,889.51,646.99
2018,6,1,13,45,922.5,112.0,2.85,28.95,935.5,919.44,666.91
2018,6,1,14,0,918.0,110.0,2.9,29.1,911.0,946.03,684.73
2018,6,1,14,15,911.5,108.5,3.0,29.15,880.5,967.83,700.19
2018,6,1,14,30,905.0,107.0,3.1,29.2,850.0,986.08,713.53
2018,6,1,14,45,896.0,105.5,3.15,29.25,813.5,998.32,722.77
2018,6,1,15,0,887.0,104.0,3.2,29.3,777.0,1006.9,729.85
2018,6,1,15,15,875.5,101.5,3.2,29.3,735.5,1008.23,732.19
2018,6,1,15,30,864.0,99.0,3.2,29.3,694.0,1005.88,732.38
2018,6,1,15,45,849.0,96.0,3.35,29.0,648.0,995.81,729.72
2018,6,1,16,0,834.0,93.0,3.5,28.7,602.0,995.47,733.59
2018,6,1,16,15,815.0,90.0,3.55,28.3,554.0,974.29,723.21
2018,6,1,16,30,796.0,87.0,3.6,27.9,506.0,949.9,710.71
2018,6,1,16,45,770.5,83.0,3.6,27.5,455.0,914.66,690.3
2018,6,1,17,0,745.0,79.0,3.6,27.1,404.0,876.79,667.66
2018,6,1,17,15,709.5,75.0,3.6,26.2,353.0,826.73,637.01
2018,6,1,17,30,674.0,71.0,3.6,25.3,302.0,782.34,609.16
2018,6,1,17,45,623.5,65.0,3.55,24.45,251.5,713.56,561.53
2018,6,1,18,0,573.0,59.0,3.5,23.6,201.0,644.93,511.57
2018,6,1,18,15,497.5,51.5,3.5,22.45,155.0,552.91,441.44
2018,6,1,18,30,422.0,44.0,3.5,21.3,109.0,463.69,369.31
2018,6,1,18,45,308.5,34.5,3.5,20.15,73.0,345.08,265.78
2018,6,1,19,0,195.0,25.0,3.5,19.0,37.0,220.21,64.13
2018,6,1,19,15,101.5,13.5,3.6,18.3,19.5,85.09,0.0
2018,6,1,19,30,8.0,2.0,3.7,17.6,2.0,0.0,0.0
2018,6,1,19,45,4.0,1.0,3.8,16.9,1.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,3.65,15.05,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,3.5,14.55,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,3.05,13.9,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,6,2,4,45,57.5,7.5,1.85,12.65,9.5,0.0,0.0
2018,6,2,5,0,115.0,15.0,2.0,13.0,19.0,11.8,0.0
2018,6,2,5,15,241.0,26.5,2.2,13.7,51.0,21.79,9.46
2018,6,2,5,30,367.0,38.0,2.4,14.4,83.0,31.29,21.2
2018,6,2,5,45,453.0,45.5,2.55,15.1,126.5,37.33,27.16
2018,6,2,6,0,539.0,53.0,2.7,15.8,170.0,43.48,32.89
2018,6,2,6,15,595.5,58.5,2.55,16.65,219.0,47.87,36.85
2018,6,2,6,30,652.0,64.0,2.4,17.5,268.0,52.32,40.68
2018,6,2,6,45,691.5,69.0,2.25,18.35,319.5,60.79,47.9
2018,6,2,7,0,731.0,74.0,2.1,19.2,371.0,64.86,51.13
2018,6,2,7,15,759.5,77.5,2.0,20.3,422.0,67.57,53.07
2018,6,2,7,30,788.0,81.0,1.9,21.4,473.0,70.24,54.92
2018,6,2,7,45,809.0,84.0,1.8,22.5,522.5,72.35,56.26
2018,6,2,8,0,830.0,87.0,1.7,23.6,572.0,74.38,57.51
2018,6,2,8,15,846.5,89.5,1.7,24.45,619.0,84.63,65.68
2018,6,2,8,30,863.0,92.0,1.7,25.3,666.0,86.62,66.88
2018,6,2,8,45,875.5,94.5,1.7,26.15,709.0,88.33,67.87
2018,6,2,9,0,888.0,97.0,1.7,27.0,752.0,89.89,68.73
2018,6,2,9,15,894.0,101.0,1.75,27.7,789.5,91.86,69.99
2018,6,2,9,30,900.0,105.0,1.8,28.4,827.0,93.6,71.05
2018,6,2,9,45,903.0,109.0,1.9,29.1,858.5,135.82,76.38
2018,6,2,10,0,906.0,113.0,2.0,29.8,890.0,192.19,106.19
2018,6,2,10,15,912.0,114.5,2.05,30.45,916.5,248.3,145.93
2018,6,2,10,30,918.0,116.0,2.1,31.1,943.0,305.0,190.9
2018,6,2,10,45,922.0,117.0,2.15,31.7,963.0,361.21,237.27
2018,6,2,11,0,926.0,118.0,2.2,32.3,983.0,417.38,283.57
2018,6,2,11,15,928.5,118.5,2.15,32.7,995.5,472.4,328.19
2018,6,2,11,30,931.0,119.0,2.1,33.1,1008.0,526.86,371.05
2018,6,2,11,45,933.0,119.0,2.05,33.55,1013.5,579.99,411.44
2018,6,2,12,0,935.0,119.0,2.0,34.0,1019.0,632.12,449.69
2018,6,2,12,15,937.0,118.0,1.95,34.25,1018.0,682.33,485.72
2018,6,2,12,30,939.0,117.0,1.9,34.5,1017.0,731.01,519.59
2018,6,2,12,45,939.0,115.0,1.9,34.75,1007.5,775.67,550.24
2018,6,2,13,0,939.0,113.0,1.9,35.0,998.0,818.02,578.14
2018,6,2,13,15,936.0,112.0,1.9,35.15,980.5,856.25,602.08
2018,6,2,13,30,933.0,111.0,1.9,35.3,963.0,891.57,624.07
2018,6,2,13,45,928.0,110.0,1.9,35.4,939.0,922.09,643.11
2018,6,2,14,0,923.0,109.0,1.9,35.5,915.0,949.29,660.12
2018,6,2,14,15,916.5,107.0,2.0,35.5,884.0,970.71,675.03
2018,6,2,14,30,910.0,105.0,2.1,35.5,853.0,988.53,687.9
2018,6,2,14,45,901.5,103.0,2.2,35.45,816.5,1000.79,697.68
2018,6,2,15,0,893.0,101.0,2.3,35.4,780.0,1009.35,705.38
2018,6,2,15,15,881.0,99.0,2.3,35.4,738.5,1010.75,707.66
2018,6,2,15,30,869.0,97.0,2.3,35.4,697.0,1008.47,707.9
2018,6,2,15,45,854.5,94.5,2.45,35.0,651.5,999.49,706.83
2018,6,2,16,0,840.0,92.0,2.6,34.6,606.0,1000.22,711.95
2018,6,2,16,15,821.0,88.5,2.6,34.2,557.0,978.42,701.36
2018,6,2,16,30,802.0,85.0,2.6,33.8,508.0,953.38,688.8
2018,6,2,16,45,776.0,81.5,2.65,33.35,457.0,918.26,670.01
2018,6,2,17,0,750.0,78.0,2.7,32.9,406.0,880.51,649.02
2018,6,2,17,15,715.0,74.0,2.5,31.75,355.0,830.94,619.32
