Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,17,30,680.0,70.0,2.3,30.6,304.0,786.7,592.16
2018,6,2,17,45,630.0,64.5,2.15,29.4,254.0,718.99,547.55
2018,6,2,18,0,580.0,59.0,2.0,28.2,204.0,651.39,500.66
2018,6,2,18,15,505.5,51.5,2.05,27.0,157.5,560.06,434.43
2018,6,2,18,30,431.0,44.0,2.1,25.8,111.0,471.49,365.87
2018,6,2,18,45,317.5,34.5,2.15,24.55,74.5,352.63,266.25
2018,6,2,19,0,204.0,25.0,2.2,23.3,38.0,227.93,78.77
2018,6,2,19,15,107.0,13.5,2.4,22.65,20.0,89.17,0.0
2018,6,2,19,30,10.0,2.0,2.6,22.0,2.0,0.0,0.0
2018,6,2,19,45,5.0,1.0,2.8,21.35,1.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,3.0,20.7,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,3.05,20.15,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,3.1,19.6,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,3.1,19.1,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,3.1,18.6,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,3.1,18.3,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,3.1,17.65,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,3.1,17.3,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,3.05,17.1,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,2.95,16.75,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.85,16.45,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.75,16.15,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,2.25,15.3,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,2.1,15.05,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,2.0,14.35,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,6,3,4,45,57.5,8.0,2.7,14.95,10.0,0.0,0.0
2018,6,3,5,0,115.0,16.0,2.9,15.2,20.0,12.59,0.0
2018,6,3,5,15,239.5,27.5,3.0,15.8,52.0,22.62,10.11
2018,6,3,5,30,364.0,39.0,3.1,16.4,84.0,32.1,21.71
2018,6,3,5,45,449.0,46.5,3.15,17.05,127.5,38.1,27.6
2018,6,3,6,0,534.0,54.0,3.2,17.7,171.0,44.2,33.25
2018,6,3,6,15,590.5,60.0,3.1,18.5,220.0,48.94,37.49
2018,6,3,6,30,647.0,66.0,3.0,19.3,269.0,53.7,41.58
2018,6,3,6,45,686.0,71.0,2.9,20.15,320.0,57.49,44.67
2018,6,3,7,0,725.0,76.0,2.8,21.0,371.0,66.25,51.96
2018,6,3,7,15,753.0,79.5,2.8,21.95,421.5,68.89,53.84
2018,6,3,7,30,781.0,83.0,2.8,22.9,472.0,71.49,55.65
2018,6,3,7,45,801.5,86.5,2.8,23.8,521.5,73.86,57.25
2018,6,3,8,0,822.0,90.0,2.8,24.7,571.0,76.14,58.74
2018,6,3,8,15,838.0,93.0,2.75,25.55,617.5,77.87,59.78
2018,6,3,8,30,854.0,96.0,2.7,26.4,664.0,88.7,68.34
2018,6,3,8,45,866.5,98.5,2.7,27.2,707.0,90.33,69.26
2018,6,3,9,0,879.0,101.0,2.7,28.0,750.0,91.8,70.06
2018,6,3,9,15,889.0,102.5,2.7,28.75,788.0,92.49,70.24
2018,6,3,9,30,899.0,104.0,2.7,29.5,826.0,93.04,70.32
2018,6,3,9,45,906.5,106.0,2.7,30.25,859.0,134.67,75.08
2018,6,3,10,0,914.0,108.0,2.7,31.0,892.0,190.7,104.39
2018,6,3,10,15,919.5,109.0,2.7,31.6,918.0,246.77,144.13
2018,6,3,10,30,925.0,110.0,2.7,32.2,944.0,303.36,189.09
2018,6,3,10,45,929.0,111.0,2.75,32.85,964.0,359.82,235.68
2018,6,3,11,0,933.0,112.0,2.8,33.5,984.0,416.23,282.21
2018,6,3,11,15,935.5,112.5,2.85,33.9,996.5,471.48,327.35
2018,6,3,11,30,938.0,113.0,2.9,34.3,1009.0,526.15,370.88
2018,6,3,11,45,939.0,113.0,3.0,34.7,1014.0,578.94,411.93
2018,6,3,12,0,940.0,113.0,3.1,35.1,1019.0,630.61,450.99
2018,6,3,12,15,938.5,113.5,3.25,35.2,1016.0,679.75,487.97
2018,6,3,12,30,937.0,114.0,3.4,35.3,1013.0,727.11,522.91
2018,6,3,12,45,934.5,113.5,3.55,35.35,1002.5,770.95,554.93
2018,6,3,13,0,932.0,113.0,3.7,35.4,992.0,812.36,584.29
2018,6,3,13,15,928.5,112.5,3.8,35.25,975.0,850.34,610.24
2018,6,3,13,30,925.0,112.0,3.9,35.1,958.0,885.43,634.33
2018,6,3,13,45,874.0,137.5,4.0,34.95,920.0,899.33,644.67
2018,6,3,14,0,823.0,163.0,4.1,34.8,882.0,923.39,661.9
2018,6,3,14,15,796.0,169.5,4.15,34.55,845.5,933.14,669.91
2018,6,3,14,30,769.0,176.0,4.2,34.3,809.0,938.55,675.33
2018,6,3,14,45,784.0,158.5,4.3,34.0,779.0,957.66,690.28
2018,6,3,15,0,799.0,141.0,4.4,33.7,749.0,973.06,702.91
2018,6,3,15,15,829.0,120.0,4.4,33.7,721.0,995.66,719.06
2018,6,3,15,30,859.0,99.0,4.4,33.7,693.0,1000.41,723.68
2018,6,3,15,45,847.0,95.5,4.5,32.7,648.5,992.84,724.04
2018,6,3,16,0,835.0,92.0,4.6,31.7,604.0,994.96,730.99
2018,6,3,16,15,818.0,88.0,4.6,30.95,556.0,974.61,721.76
2018,6,3,16,30,801.0,84.0,4.6,30.2,508.0,951.01,710.37
2018,6,3,16,45,776.0,80.5,4.65,29.45,457.5,916.94,691.89
2018,6,3,17,0,751.0,77.0,4.7,28.7,407.0,880.24,671.24
2018,6,3,17,15,718.0,72.5,4.6,27.65,356.0,832.04,641.51
2018,6,3,17,30,685.0,68.0,4.5,26.6,305.0,782.07,609.35
2018,6,3,17,45,638.0,62.5,4.45,25.55,255.5,723.66,569.66
2018,6,3,18,0,591.0,57.0,4.4,24.5,206.0,658.7,522.79
2018,6,3,18,15,519.5,50.5,4.35,23.4,160.0,571.19,455.83
2018,6,3,18,30,448.0,44.0,4.3,22.3,114.0,486.1,386.84
2018,6,3,18,45,337.0,34.5,4.25,21.25,77.0,368.72,285.2
2018,6,3,19,0,226.0,25.0,4.2,20.2,40.0,243.26,99.11
2018,6,3,19,15,119.0,13.5,4.2,19.55,21.0,98.04,0.0
2018,6,3,19,30,12.0,2.0,4.2,18.9,2.0,0.0,0.0
2018,6,3,19,45,6.0,1.0,4.2,18.25,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,4.2,17.6,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,4.2,17.3,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,4.15,16.65,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,4.1,16.1,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,4.1,15.65,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,4.05,14.55,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,4.0,14.25,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,4.0,13.55,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,3.95,13.25,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,3.85,12.95,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,3.75,12.75,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,3.45,12.45,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,4,4,45,70.0,8.0,3.6,13.0,10.5,0.0,0.0
2018,6,4,5,0,140.0,16.0,3.7,13.2,21.0,12.59,0.0
2018,6,4,5,15,271.5,26.0,3.8,13.8,53.5,21.43,9.56
2018,6,4,5,30,403.0,36.0,3.9,14.4,86.0,29.8,19.95
2018,6,4,5,45,487.0,43.0,3.95,14.95,130.5,35.56,25.63
2018,6,4,6,0,571.0,50.0,4.0,15.5,175.0,41.44,31.13
2018,6,4,6,15,625.0,55.0,4.05,16.4,224.0,45.58,34.85
2018,6,4,6,30,679.0,60.0,4.1,17.3,273.0,53.85,42.05
2018,6,4,6,45,716.5,64.0,4.1,18.2,324.5,57.31,44.88
2018,6,4,7,0,754.0,68.0,4.1,19.1,376.0,60.78,47.61
2018,6,4,7,15,781.0,71.5,4.2,19.95,427.0,63.65,49.77
2018,6,4,7,30,808.0,75.0,4.3,20.8,478.0,66.48,51.84
2018,6,4,7,45,828.0,78.0,4.35,21.65,527.5,76.42,59.96
2018,6,4,8,0,848.0,81.0,4.4,22.5,577.0,79.21,61.9
2018,6,4,8,15,863.0,83.5,4.45,23.15,623.5,81.42,63.4
2018,6,4,8,30,878.0,86.0,4.5,23.8,670.0,83.48,64.77
2018,6,4,8,45,890.0,88.5,4.55,24.5,713.5,85.3,65.92
2018,6,4,9,0,902.0,91.0,4.6,25.2,757.0,86.96,66.94
2018,6,4,9,15,905.0,96.0,4.7,25.6,793.5,89.52,68.79
2018,6,4,9,30,908.0,101.0,4.8,26.0,830.0,91.79,70.41
2018,6,4,9,45,908.0,107.5,4.85,26.45,861.5,135.66,77.12
2018,6,4,10,0,908.0,114.0,4.9,26.9,893.0,193.12,108.63
2018,6,4,10,15,915.0,115.0,5.0,27.0,920.5,249.18,149.6
2018,6,4,10,30,922.0,116.0,5.1,27.1,948.0,305.93,196.35
2018,6,4,10,45,926.5,117.0,5.2,27.25,968.0,362.42,245.05
2018,6,4,11,0,931.0,118.0,5.3,27.4,988.0,418.93,294.08
2018,6,4,11,15,934.5,117.5,5.4,27.3,1000.5,473.95,341.81
2018,6,4,11,30,938.0,117.0,5.5,27.2,1013.0,528.47,388.26
2018,6,4,11,45,940.5,117.0,5.65,27.1,1019.5,582.11,433.15
2018,6,4,12,0,943.0,117.0,5.8,27.0,1026.0,634.79,476.36
2018,6,4,12,15,943.0,117.0,5.9,26.8,1024.0,684.75,516.77
2018,6,4,12,30,943.0,117.0,6.0,26.6,1022.0,733.05,555.22
2018,6,4,12,45,941.0,116.5,6.1,26.4,1012.0,777.6,590.38
2018,6,4,13,0,939.0,116.0,6.2,26.2,1002.0,819.77,622.86
2018,6,4,13,15,936.5,115.0,6.2,26.0,985.5,858.51,650.99
2018,6,4,13,30,934.0,114.0,6.2,25.8,969.0,894.38,677.1
2018,6,4,13,45,930.5,112.5,6.2,25.6,945.5,925.89,700.19
2018,6,4,14,0,927.0,111.0,6.2,25.4,922.0,954.15,721.11
2018,6,4,14,15,911.0,114.0,6.2,25.15,888.0,971.85,734.95
2018,6,4,14,30,895.0,117.0,6.2,24.9,854.0,985.76,746.38
2018,6,4,14,45,887.0,114.0,6.2,24.65,817.5,997.59,756.55
2018,6,4,15,0,879.0,111.0,6.2,24.4,781.0,1005.74,764.35
2018,6,4,15,15,865.5,108.0,6.2,24.4,738.0,1004.69,765.2
2018,6,4,15,30,852.0,105.0,6.2,24.4,695.0,999.94,763.66
2018,6,4,15,45,837.5,101.5,6.15,23.65,649.5,1003.61,770.21
2018,6,4,16,0,823.0,98.0,6.1,22.9,604.0,990.01,764.72
2018,6,4,16,15,816.0,92.0,6.05,22.25,559.5,977.55,759.86
2018,6,4,16,30,809.0,86.0,6.0,21.6,515.0,961.68,752.56
2018,6,4,16,45,784.0,82.5,6.0,21.0,464.5,927.59,732.11
2018,6,4,17,0,759.0,79.0,6.0,20.4,414.0,890.81,709.3
2018,6,4,17,15,688.5,79.5,5.9,19.7,354.5,818.96,659.33
2018,6,4,17,30,618.0,80.0,5.8,19.0,295.0,740.98,603.15
2018,6,4,17,45,520.5,75.5,5.7,18.3,236.5,631.09,519.88
2018,6,4,18,0,423.0,71.0,5.6,17.6,178.0,515.26,428.47
2018,6,4,18,15,410.5,59.0,5.45,16.9,144.0,485.46,403.01
2018,6,4,18,30,398.0,47.0,5.3,16.2,110.0,447.04,367.62
2018,6,4,18,45,296.5,36.5,5.15,15.55,74.5,337.59,269.16
2018,6,4,19,0,195.0,26.0,5.0,14.9,39.0,224.41,103.73
2018,6,4,19,15,103.0,14.0,4.95,14.5,20.5,86.74,0.0
2018,6,4,19,30,11.0,2.0,4.9,14.1,2.0,0.0,0.0
2018,6,4,19,45,5.5,1.0,4.85,13.75,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,4.8,13.4,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,4.75,12.8,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,4.4,12.25,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,4.05,11.85,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,3.75,11.3,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,3.7,10.95,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,3.7,10.85,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,3.65,10.75,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.55,10.7,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.45,10.6,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,3.35,10.45,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,6,5,4,45,42.0,8.5,3.6,11.0,10.0,0.0,0.0
2018,6,5,5,0,84.0,17.0,3.7,11.2,20.0,13.38,0.0
2018,6,5,5,15,199.0,31.0,3.8,11.65,52.0,23.47,11.29
2018,6,5,5,30,314.0,45.0,3.9,12.1,84.0,34.2,23.98
2018,6,5,5,45,403.0,54.0,4.0,12.6,127.5,43.85,33.22
2018,6,5,6,0,492.0,63.0,4.1,13.1,171.0,50.88,39.85
2018,6,5,6,15,550.5,70.5,4.1,13.65,220.5,56.45,44.96
2018,6,5,6,30,609.0,78.0,4.1,14.2,270.0,62.01,49.85
2018,6,5,6,45,651.0,84.0,4.1,14.75,321.5,66.19,53.38
2018,6,5,7,0,693.0,90.0,4.1,15.3,373.0,70.32,56.77
2018,6,5,7,15,724.5,94.5,4.05,15.85,424.5,73.18,58.96
2018,6,5,7,30,756.0,99.0,4.0,16.4,476.0,75.97,61.06
2018,6,5,7,45,779.5,103.0,3.95,16.9,526.5,84.66,68.24
2018,6,5,8,0,803.0,107.0,3.9,17.4,577.0,86.91,69.81
2018,6,5,8,15,821.0,109.0,3.9,17.95,623.5,87.62,70.05
2018,6,5,8,30,839.0,111.0,3.9,18.5,670.0,88.29,70.26
2018,6,5,8,45,854.0,113.5,3.85,19.1,714.0,89.11,70.59
2018,6,5,9,0,869.0,116.0,3.8,19.7,758.0,99.51,79.01
2018,6,5,9,15,885.0,115.0,3.8,20.15,798.0,98.88,78.15
2018,6,5,9,30,901.0,114.0,3.8,20.6,838.0,98.18,77.28
2018,6,5,9,45,915.5,112.0,3.8,21.1,873.0,138.6,80.85
2018,6,5,10,0,930.0,110.0,3.8,21.6,908.0,193.96,110.53
2018,6,5,10,15,930.0,114.0,3.85,21.95,932.5,251.46,153.38
2018,6,5,10,30,930.0,118.0,3.9,22.3,957.0,308.93,201.41
2018,6,5,10,45,865.5,160.5,3.95,22.7,954.5,365.08,252.09
2018,6,5,11,0,801.0,203.0,4.0,23.1,952.0,420.93,301.49
2018,6,5,11,15,799.5,207.0,4.1,23.35,963.0,472.73,345.6
2018,6,5,11,30,798.0,211.0,4.2,23.6,974.0,524.01,388.31
2018,6,5,11,45,879.0,160.0,4.3,23.8,1004.5,576.33,431.06
2018,6,5,12,0,960.0,109.0,4.4,24.0,1035.0,638.73,480.73
2018,6,5,12,15,954.5,113.0,4.5,24.05,1031.5,688.72,520.44
2018,6,5,12,30,949.0,117.0,4.6,24.1,1028.0,736.71,557.85
2018,6,5,12,45,940.5,121.0,4.7,24.15,1016.5,780.34,591.42
2018,6,5,13,0,932.0,125.0,4.8,24.2,1005.0,821.29,622.31
2018,6,5,13,15,929.5,123.5,4.9,24.05,988.0,859.65,650.23
2018,6,5,13,30,927.0,122.0,5.0,23.9,971.0,895.13,676.2
2018,6,5,13,45,923.0,120.0,5.1,23.75,947.0,925.81,698.94
2018,6,5,14,0,919.0,118.0,5.2,23.6,923.0,953.18,719.55
2018,6,5,14,15,913.5,115.5,5.25,23.3,892.5,975.29,736.79
2018,6,5,14,30,908.0,113.0,5.3,23.0,862.0,993.84,751.78
2018,6,5,14,45,900.5,111.0,5.35,22.7,826.5,1007.36,763.52
2018,6,5,15,0,893.0,109.0,5.4,22.4,791.0,1017.23,772.99
2018,6,5,15,15,879.5,106.5,5.4,22.4,748.0,1016.89,774.32
2018,6,5,15,30,866.0,104.0,5.4,22.4,705.0,1012.82,773.3
2018,6,5,15,45,855.0,100.0,5.4,21.6,660.5,1019.5,782.42
2018,6,5,16,0,844.0,96.0,5.4,20.8,616.0,1008.92,779.6
2018,6,5,16,15,827.0,92.5,5.35,20.25,567.5,989.34,769.45
2018,6,5,16,30,810.0,89.0,5.3,19.7,519.0,966.46,756.95
2018,6,5,16,45,785.0,85.0,5.25,19.2,468.0,931.77,735.63
2018,6,5,17,0,760.0,81.0,5.2,18.7,417.0,894.36,711.95
2018,6,5,17,15,725.5,76.5,5.1,18.1,365.0,844.56,678.41
2018,6,5,17,30,691.0,72.0,5.0,17.5,313.0,800.28,647.96
2018,6,5,17,45,641.5,66.5,4.9,16.9,262.5,732.83,598.42
2018,6,5,18,0,592.0,61.0,4.8,16.3,212.0,665.37,546.63
2018,6,5,18,15,518.0,54.0,4.65,15.7,165.0,574.69,473.61
2018,6,5,18,30,444.0,47.0,4.5,15.1,118.0,486.37,398.95
2018,6,5,18,45,331.0,37.0,4.3,14.5,80.0,366.34,292.63
2018,6,5,19,0,218.0,27.0,4.1,13.9,42.0,244.94,123.34
2018,6,5,19,15,114.5,14.5,4.05,13.55,22.0,95.65,0.0
2018,6,5,19,30,11.0,2.0,4.0,13.2,2.0,0.0,0.0
2018,6,5,19,45,5.5,1.0,3.95,12.85,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.85,12.3,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.75,11.95,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.6,11.65,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,3.45,11.4,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.2,10.85,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.2,10.75,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.3,10.65,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.45,10.55,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.45,10.55,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.4,10.65,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.45,10.9,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,6,6,4,45,20.0,7.5,3.6,11.3,8.0,5.9,0.0
2018,6,6,5,0,40.0,15.0,3.7,11.5,16.0,11.8,0.0
2018,6,6,5,15,113.0,29.0,3.75,11.9,41.0,21.76,10.16
2018,6,6,5,30,186.0,43.0,3.8,12.3,66.0,32.1,22.16
2018,6,6,5,45,182.5,59.5,3.9,12.7,90.5,43.81,33.18
2018,6,6,6,0,179.0,76.0,4.0,13.1,115.0,55.03,43.55
2018,6,6,6,15,215.5,92.5,4.0,13.5,151.5,66.35,53.8
2018,6,6,6,30,252.0,109.0,4.0,13.9,188.0,77.44,63.62
2018,6,6,6,45,268.5,129.0,4.0,14.3,226.5,90.08,74.61
2018,6,6,7,0,285.0,149.0,4.0,14.7,265.0,102.3,85.02
2018,6,6,7,15,441.0,140.5,4.05,15.1,347.5,96.41,79.47
2018,6,6,7,30,597.0,132.0,4.1,15.5,430.0,94.44,77.37
2018,6,6,7,45,569.5,147.5,4.15,15.9,455.0,101.95,83.49
2018,6,6,8,0,542.0,163.0,4.2,16.3,480.0,108.55,88.76
2018,6,6,8,15,384.0,226.5,4.25,16.75,460.5,137.99,113.45
2018,6,6,8,30,226.0,290.0,4.3,17.2,441.0,182.01,150.01
2018,6,6,8,45,292.0,298.0,4.35,17.65,506.0,176.21,144.46
2018,6,6,9,0,358.0,306.0,4.4,18.1,571.0,180.33,147.32
2018,6,6,9,15,423.5,299.0,4.45,18.5,628.0,164.63,133.74
2018,6,6,9,30,489.0,292.0,4.5,18.9,685.0,160.04,129.5
2018,6,6,9,45,650.5,230.5,4.55,19.3,775.5,162.35,107.45
2018,6,6,10,0,812.0,169.0,4.6,19.7,866.0,201.7,122.38
2018,6,6,10,15,836.5,160.5,4.7,19.95,897.5,252.12,159.27
2018,6,6,10,30,861.0,152.0,4.8,20.2,929.0,305.24,203.24
2018,6,6,10,45,802.5,189.0,4.9,20.45,925.5,362.58,255.03
2018,6,6,11,0,744.0,226.0,5.0,20.7,922.0,411.36,299.49
2018,6,6,11,15,695.0,258.0,5.1,20.9,915.0,459.47,341.87
2018,6,6,11,30,646.0,290.0,5.2,21.1,908.0,503.0,379.26
2018,6,6,11,45,749.0,232.0,5.35,21.25,952.0,562.98,427.91
2018,6,6,12,0,852.0,174.0,5.5,21.4,996.0,626.07,478.99
2018,6,6,12,15,868.5,163.5,5.6,21.45,999.5,668.77,514.33
2018,6,6,12,30,885.0,153.0,5.7,21.5,1003.0,718.94,554.38
2018,6,6,12,45,875.5,157.0,5.75,21.55,991.0,759.87,586.5
2018,6,6,13,0,866.0,161.0,5.8,21.6,979.0,810.53,624.71
2018,6,6,13,15,862.0,160.0,5.85,21.55,962.0,847.66,653.23
2018,6,6,13,30,858.0,159.0,5.9,21.5,945.0,881.87,678.39
2018,6,6,13,45,853.0,156.5,5.9,21.45,921.0,910.77,699.56
2018,6,6,14,0,848.0,154.0,5.9,21.4,897.0,936.34,718.45
2018,6,6,14,15,840.0,152.0,5.9,21.2,867.0,956.22,733.86
2018,6,6,14,30,832.0,150.0,5.9,21.0,837.0,972.53,746.93
2018,6,6,14,45,821.5,147.0,5.9,20.8,800.5,981.78,755.22
2018,6,6,15,0,811.0,144.0,5.9,20.6,764.0,987.31,761.1
2018,6,6,15,15,797.0,141.0,5.9,20.6,723.0,985.65,761.49
2018,6,6,15,30,783.0,138.0,5.9,20.6,682.0,980.29,759.47
2018,6,6,15,45,765.5,134.0,5.85,19.95,636.5,975.12,759.37
2018,6,6,16,0,748.0,130.0,5.8,19.3,591.0,958.49,751.18
2018,6,6,16,15,724.5,126.0,5.75,18.85,543.0,932.48,735.67
2018,6,6,16,30,701.0,122.0,5.7,18.4,495.0,903.46,717.87
2018,6,6,16,45,669.5,116.5,5.7,17.9,444.5,861.77,690.86
2018,6,6,17,0,638.0,111.0,5.7,17.4,394.0,817.74,661.54
2018,6,6,17,15,595.5,105.0,5.55,16.8,343.5,760.29,620.75
2018,6,6,17,30,553.0,99.0,5.4,16.2,293.0,701.46,577.72
2018,6,6,17,45,494.0,91.0,5.3,15.65,244.0,617.3,513.23
2018,6,6,18,0,435.0,83.0,5.2,15.1,195.0,543.81,454.87
2018,6,6,18,15,356.0,72.0,5.0,14.6,150.5,450.52,377.55
2018,6,6,18,30,277.0,61.0,4.8,14.1,106.0,361.57,300.32
2018,6,6,18,45,184.0,45.5,4.6,13.65,71.0,259.97,208.5
2018,6,6,19,0,91.0,30.0,4.4,13.2,36.0,139.51,72.81
2018,6,6,19,15,46.5,16.0,4.4,13.05,19.0,46.83,0.0
2018,6,6,19,30,2.0,2.0,4.4,12.9,2.0,0.0,0.0
2018,6,6,19,45,1.0,1.0,4.35,12.75,1.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,4.25,12.35,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,4.15,12.2,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,4.05,12.05,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.95,11.95,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.9,11.85,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.85,11.8,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.8,11.75,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.8,11.65,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.8,11.55,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.55,10.65,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.65,10.75,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,6,7,4,45,16.0,7.5,3.8,11.05,8.0,5.9,0.0
2018,6,7,5,0,32.0,15.0,3.9,11.2,16.0,11.8,0.0
2018,6,7,5,15,106.5,33.0,4.0,11.6,45.0,24.4,12.21
2018,6,7,5,30,181.0,51.0,4.1,12.0,74.0,37.42,26.8
2018,6,7,5,45,263.0,65.5,4.25,12.45,115.0,48.27,37.16
2018,6,7,6,0,345.0,80.0,4.4,12.9,156.0,58.77,46.91
2018,6,7,6,15,408.0,90.5,4.4,13.45,203.0,66.32,53.78
2018,6,7,6,30,471.0,101.0,4.4,14.0,250.0,73.8,60.37
2018,6,7,6,45,519.5,109.5,4.45,14.55,300.0,79.7,65.38
2018,6,7,7,0,568.0,118.0,4.5,15.1,350.0,88.0,72.37
2018,6,7,7,15,604.5,124.5,4.5,15.6,400.5,91.39,74.96
2018,6,7,7,30,641.0,131.0,4.5,16.1,451.0,94.69,77.42
2018,6,7,7,45,669.5,135.5,4.5,16.6,500.0,96.38,78.47
2018,6,7,8,0,698.0,140.0,4.5,17.1,549.0,98.01,79.45
2018,6,7,8,15,719.5,144.5,4.45,17.65,596.0,99.38,80.2
2018,6,7,8,30,741.0,149.0,4.4,18.2,643.0,100.63,80.85
2018,6,7,8,45,758.0,152.5,4.35,18.7,686.0,101.06,80.84
2018,6,7,9,0,775.0,156.0,4.3,19.2,729.0,101.38,80.75
2018,6,7,9,15,797.5,154.0,4.35,19.7,770.0,107.68,85.71
2018,6,7,9,30,820.0,152.0,4.4,20.2,811.0,105.08,83.19
2018,6,7,9,45,842.0,147.5,4.45,20.65,848.0,141.76,85.52
2018,6,7,10,0,864.0,143.0,4.5,21.1,885.0,193.99,113.56
2018,6,7,10,15,870.0,145.0,4.7,21.4,911.5,255.71,159.78
2018,6,7,10,30,876.0,147.0,4.9,21.7,938.0,310.48,205.56
2018,6,7,10,45,879.5,149.0,5.05,22.0,957.5,364.94,253.18
2018,6,7,11,0,883.0,151.0,5.2,22.3,977.0,419.42,301.11
2018,6,7,11,15,886.5,151.5,5.3,22.4,990.0,472.91,347.94
2018,6,7,11,30,890.0,152.0,5.4,22.5,1003.0,526.06,393.58
2018,6,7,11,45,892.5,151.5,5.5,22.65,1009.0,577.59,436.91
2018,6,7,12,0,895.0,151.0,5.6,22.8,1015.0,628.33,478.59
2018,6,7,12,15,896.0,150.5,5.6,22.85,1013.5,677.12,517.78
2018,6,7,12,30,897.0,150.0,5.6,22.9,1012.0,724.51,555.05
2018,6,7,12,45,895.5,149.0,5.65,22.95,1002.5,768.06,588.98
2018,6,7,13,0,894.0,148.0,5.7,23.0,993.0,809.38,620.75
2018,6,7,13,15,892.0,146.5,5.7,23.05,977.0,847.44,648.51
2018,6,7,13,30,890.0,145.0,5.7,23.1,961.0,882.76,673.72
2018,6,7,13,45,887.0,142.5,5.7,23.1,938.0,913.45,695.78
2018,6,7,14,0,884.0,140.0,5.7,23.1,915.0,940.98,715.68
2018,6,7,14,15,878.0,137.0,5.65,23.0,885.0,961.98,731.1
2018,6,7,14,30,872.0,134.0,5.6,22.9,855.0,979.47,744.21
2018,6,7,14,45,864.5,130.5,5.6,22.8,819.0,1006.11,764.14
2018,6,7,15,0,857.0,127.0,5.6,22.7,783.0,1014.53,771.56
2018,6,7,15,15,844.5,124.0,5.6,22.7,741.5,1014.77,773.3
2018,6,7,15,30,832.0,121.0,5.6,22.7,700.0,1011.26,772.64
2018,6,7,15,45,818.0,117.5,5.5,22.25,655.5,1002.0,768.83
2018,6,7,16,0,804.0,114.0,5.4,21.8,611.0,989.17,762.65
2018,6,7,16,15,787.5,108.0,5.3,21.35,562.5,967.45,750.28
2018,6,7,16,30,771.0,102.0,5.2,20.9,514.0,942.44,735.56
2018,6,7,16,45,746.0,97.0,5.15,20.45,463.5,914.18,718.7
2018,6,7,17,0,721.0,92.0,5.1,20.0,413.0,876.54,694.7
2018,6,7,17,15,685.0,86.5,4.95,19.35,361.5,825.19,659.92
2018,6,7,17,30,649.0,81.0,4.8,18.7,310.0,772.32,622.98
2018,6,7,17,45,568.5,76.5,4.7,18.05,254.0,677.71,552.92
2018,6,7,18,0,488.0,72.0,4.6,17.4,198.0,584.21,480.92
2018,6,7,18,15,435.0,62.5,4.4,16.65,156.5,511.33,421.93
2018,6,7,18,30,382.0,53.0,4.2,15.9,115.0,439.55,360.77
2018,6,7,18,45,278.0,41.0,4.0,15.2,78.0,328.53,263.12
2018,6,7,19,0,174.0,29.0,3.8,14.5,41.0,216.0,121.02
2018,6,7,19,15,91.0,15.5,3.8,14.1,21.5,79.25,0.0
2018,6,7,19,30,8.0,2.0,3.8,13.7,2.0,0.0,0.0
2018,6,7,19,45,4.0,1.0,3.8,13.3,1.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.75,12.7,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,3.65,11.95,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.45,11.35,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.2,11.05,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.05,10.9,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,2.95,10.75,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,2.85,10.65,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.75,10.55,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.25,9.95,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,6,8,4,45,55.0,8.0,2.45,10.8,10.0,6.29,0.0
2018,6,8,5,0,110.0,16.0,2.6,11.2,20.0,12.59,0.0
2018,6,8,5,15,227.5,28.5,2.75,11.85,52.5,21.78,10.37
2018,6,8,5,30,345.0,41.0,2.9,12.5,85.0,33.62,23.49
2018,6,8,5,45,428.5,50.0,3.05,13.2,128.5,40.74,30.43
2018,6,8,6,0,512.0,59.0,3.2,13.9,172.0,47.88,37.08
2018,6,8,6,15,568.0,66.0,3.1,14.6,221.0,53.2,41.9
2018,6,8,6,30,624.0,73.0,3.0,15.3,270.0,58.5,46.52
2018,6,8,6,45,663.0,78.5,2.95,15.95,320.5,62.43,49.81
2018,6,8,7,0,702.0,84.0,2.9,16.6,371.0,66.32,52.96
2018,6,8,7,15,730.5,88.5,2.85,17.35,421.5,69.27,55.2
2018,6,8,7,30,759.0,93.0,2.8,18.1,472.0,78.07,62.44
2018,6,8,7,45,781.0,96.5,2.8,18.8,521.5,80.19,63.87
2018,6,8,8,0,803.0,100.0,2.8,19.5,571.0,82.23,65.21
2018,6,8,8,15,819.5,103.0,2.8,20.25,617.0,83.71,66.06
2018,6,8,8,30,836.0,106.0,2.8,21.0,663.0,85.09,66.83
2018,6,8,8,45,848.5,109.0,2.85,21.7,706.0,86.24,67.42
2018,6,8,9,0,861.0,112.0,2.9,22.4,749.0,97.14,76.16
2018,6,8,9,15,869.5,114.5,2.95,23.05,786.0,98.1,76.57
2018,6,8,9,30,878.0,117.0,3.0,23.7,823.0,98.87,76.85
2018,6,8,9,45,883.5,120.5,3.05,24.35,855.0,140.15,81.89
2018,6,8,10,0,889.0,124.0,3.1,25.0,887.0,195.32,111.65
2018,6,8,10,15,894.5,125.0,3.15,25.6,913.0,249.97,151.26
2018,6,8,10,30,900.0,126.0,3.2,26.2,939.0,305.16,196.17
2018,6,8,10,45,904.5,126.0,3.25,26.8,958.0,359.84,242.51
2018,6,8,11,0,909.0,126.0,3.3,27.4,977.0,414.53,288.93
2018,6,8,11,15,911.5,126.5,3.4,27.8,989.5,468.54,334.4
2018,6,8,11,30,914.0,127.0,3.5,28.2,1002.0,522.03,378.37
2018,6,8,11,45,915.0,126.5,3.6,28.6,1006.5,573.42,419.62
2018,6,8,12,0,916.0,126.0,3.7,29.0,1011.0,623.76,458.92
2018,6,8,12,15,913.0,128.0,3.85,29.15,1008.0,672.1,496.31
2018,6,8,12,30,910.0,130.0,4.0,29.3,1005.0,718.71,531.62
2018,6,8,12,45,904.5,131.0,4.2,29.4,993.5,760.81,563.4
2018,6,8,13,0,899.0,132.0,4.4,29.5,982.0,800.44,592.95
2018,6,8,13,15,896.0,131.0,4.55,29.45,965.5,837.77,619.4
2018,6,8,13,30,893.0,130.0,4.7,29.4,949.0,872.31,644.05
2018,6,8,13,45,888.5,128.0,4.85,29.3,925.5,901.72,665.59
2018,6,8,14,0,884.0,126.0,5.0,29.2,902.0,927.91,685.12
2018,6,8,14,15,877.5,123.5,5.15,28.95,872.0,948.47,701.44
2018,6,8,14,30,871.0,121.0,5.3,28.7,842.0,965.53,715.62
2018,6,8,14,45,863.0,118.0,5.45,28.45,806.0,977.1,726.31
2018,6,8,15,0,855.0,115.0,5.6,28.2,770.0,985.08,734.77
2018,6,8,15,15,842.5,113.0,5.6,28.2,729.5,1000.05,746.45
2018,6,8,15,30,830.0,111.0,5.6,28.2,689.0,997.54,746.38
2018,6,8,15,45,817.5,106.5,5.75,27.3,644.5,988.49,745.81
2018,6,8,16,0,805.0,102.0,5.9,26.4,600.0,975.92,742.84
2018,6,8,16,15,790.5,96.5,5.9,25.8,553.0,956.67,733.39
2018,6,8,16,30,776.0,91.0,5.9,25.2,506.0,934.18,721.6
2018,6,8,16,45,754.0,86.0,5.9,24.55,457.0,901.69,702.61
2018,6,8,17,0,732.0,81.0,5.9,23.9,408.0,866.53,681.27
2018,6,8,17,15,702.0,75.5,5.7,23.15,358.0,820.48,650.59
2018,6,8,17,30,672.0,70.0,5.5,22.4,308.0,779.29,622.6
2018,6,8,17,45,630.5,64.0,5.35,21.6,259.5,719.18,579.38
2018,6,8,18,0,589.0,58.0,5.2,20.8,211.0,658.81,533.94
2018,6,8,18,15,525.0,51.0,4.95,20.0,165.5,577.32,469.23
2018,6,8,18,30,461.0,44.0,4.7,19.2,120.0,497.97,402.99
2018,6,8,18,45,361.5,35.0,4.5,18.4,82.5,390.11,308.97
2018,6,8,19,0,262.0,26.0,4.3,17.6,45.0,278.96,162.54
2018,6,8,19,15,140.0,14.0,4.25,17.15,23.5,114.25,0.0
2018,6,8,19,30,18.0,2.0,4.2,16.7,2.0,0.0,0.0
2018,6,8,19,45,9.0,1.0,4.15,16.2,1.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,4.05,15.45,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,3.95,14.95,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,3.85,14.55,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,3.55,13.8,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,3.4,13.35,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,3.4,13.25,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,3.35,13.15,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,3.5,12.95,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,9,4,45,8.0,6.0,3.9,13.3,6.5,4.72,0.0
2018,6,9,5,0,16.0,12.0,4.1,13.5,13.0,9.44,0.0
2018,6,9,5,15,19.0,24.0,4.3,13.8,26.0,18.34,7.78
2018,6,9,5,30,22.0,36.0,4.5,14.1,39.0,27.3,17.87
2018,6,9,5,45,12.0,49.0,4.7,14.45,50.5,36.82,26.81
2018,6,9,6,0,2.0,62.0,4.9,14.8,62.0,46.37,35.59
2018,6,9,6,15,1.0,61.0,4.95,15.0,61.0,46.43,35.81
2018,6,9,6,30,0.0,60.0,5.0,15.2,60.0,45.97,35.41
2018,6,9,6,45,14.0,99.5,5.05,15.45,105.0,74.22,60.34
2018,6,9,7,0,28.0,139.0,5.1,15.7,150.0,98.07,81.04
2018,6,9,7,15,62.0,171.5,5.1,15.85,201.0,118.5,98.52
2018,6,9,7,30,96.0,204.0,5.1,16.0,252.0,138.31,115.23
2018,6,9,7,45,130.0,228.0,5.05,16.15,300.0,147.62,122.75
2018,6,9,8,0,164.0,252.0,5.0,16.3,348.0,161.08,133.75
2018,6,9,8,15,255.5,260.0,5.05,16.6,423.5,159.29,131.66
2018,6,9,8,30,347.0,268.0,5.1,16.9,499.0,164.61,135.65
2018,6,9,8,45,396.5,272.0,5.1,17.2,552.5,156.89,128.63
2018,6,9,9,0,446.0,276.0,5.1,17.5,606.0,157.33,128.55
2018,6,9,9,15,450.5,290.5,5.1,17.95,638.5,161.36,131.43
2018,6,9,9,30,455.0,305.0,5.1,18.4,671.0,164.96,133.94
2018,6,9,9,45,441.5,325.5,5.15,18.85,692.5,197.79,141.56
2018,6,9,10,0,428.0,346.0,5.2,19.3,714.0,239.21,167.87
2018,6,9,10,15,484.0,335.5,5.25,19.85,763.5,277.7,194.17
2018,6,9,10,30,540.0,325.0,5.3,20.4,813.0,322.44,228.25
2018,6,9,10,45,662.5,266.0,5.35,20.9,877.5,359.65,256.59
2018,6,9,11,0,785.0,207.0,5.4,21.4,942.0,416.25,301.86
2018,6,9,11,15,737.0,243.0,5.5,21.7,940.5,466.65,346.08
2018,6,9,11,30,689.0,279.0,5.6,22.0,939.0,515.21,387.27
2018,6,9,11,45,719.0,260.5,5.7,22.35,952.5,564.97,427.93
2018,6,9,12,0,749.0,242.0,5.8,22.7,966.0,616.11,468.97
2018,6,9,12,15,574.0,327.0,5.85,22.7,881.0,618.5,472.01
2018,6,9,12,30,399.0,412.0,5.9,22.7,796.0,599.25,457.56
2018,6,9,12,45,449.5,391.5,5.95,22.75,820.0,654.32,500.1
2018,6,9,13,0,500.0,371.0,6.0,22.8,844.0,708.78,541.76
2018,6,9,13,15,615.5,301.5,6.05,22.75,873.5,774.94,593.65
2018,6,9,13,30,731.0,232.0,6.1,22.7,903.0,846.99,649.52
2018,6,9,13,45,737.0,221.5,6.15,22.65,883.5,876.47,672.28
2018,6,9,14,0,743.0,211.0,6.2,22.6,864.0,903.04,693.13
2018,6,9,14,15,664.5,236.0,6.2,22.5,805.0,881.98,678.0
2018,6,9,14,30,586.0,261.0,6.2,22.4,746.0,853.49,657.55
2018,6,9,14,45,594.0,242.5,6.2,22.3,716.0,863.66,667.18
2018,6,9,15,0,602.0,224.0,6.2,22.2,686.0,870.62,674.47
2018,6,9,15,15,568.0,222.5,6.2,22.2,640.0,840.22,653.78
2018,6,9,15,30,534.0,221.0,6.2,22.2,594.0,815.48,636.98
2018,6,9,15,45,514.5,210.5,6.3,21.75,550.5,792.69,623.51
2018,6,9,16,0,495.0,200.0,6.4,21.3,507.0,767.22,607.88
2018,6,9,16,15,566.5,161.0,6.35,20.9,485.5,810.31,643.99
2018,6,9,16,30,638.0,122.0,6.3,20.5,464.0,839.07,668.04
2018,6,9,16,45,615.0,113.5,6.25,20.1,417.0,802.96,643.86
2018,6,9,17,0,592.0,105.0,6.2,19.7,370.0,764.58,617.8
2018,6,9,17,15,560.0,97.0,6.05,19.15,323.0,716.01,583.32
2018,6,9,17,30,528.0,89.0,5.9,18.6,276.0,666.12,546.87
2018,6,9,17,45,423.5,86.5,5.7,18.05,221.5,544.56,452.18
2018,6,9,18,0,319.0,84.0,5.5,17.5,167.0,439.12,366.96
2018,6,9,18,15,279.5,69.0,5.3,16.95,130.5,378.16,315.73
2018,6,9,18,30,240.0,54.0,5.1,16.4,94.0,318.59,263.55
2018,6,9,18,45,179.5,40.5,4.85,15.8,65.0,246.62,197.8
2018,6,9,19,0,119.0,27.0,4.6,15.2,36.0,170.55,102.09
2018,6,9,19,15,64.5,14.5,4.4,14.85,19.0,59.01,0.0
2018,6,9,19,30,10.0,2.0,4.2,14.5,2.0,0.0,0.0
2018,6,9,19,45,5.0,1.0,4.05,14.15,1.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,6,10,4,45,18.0,7.5,2.6,10.2,8.0,5.9,0.0
2018,6,10,5,0,36.0,15.0,2.8,10.5,16.0,11.8,0.0
2018,6,10,5,15,105.5,29.0,2.9,11.15,40.5,21.76,10.49
2018,6,10,5,30,175.0,43.0,3.0,11.8,65.0,32.04,22.2
2018,6,10,5,45,230.0,57.0,3.15,12.4,99.5,42.15,31.79
2018,6,10,6,0,285.0,71.0,3.3,13.0,134.0,52.11,40.98
2018,6,10,6,15,404.0,77.5,3.4,13.75,191.5,57.61,45.97
2018,6,10,6,30,523.0,84.0,3.5,14.5,249.0,65.31,52.73
2018,6,10,6,45,576.5,89.0,3.6,15.3,300.5,68.63,55.41
2018,6,10,7,0,630.0,94.0,3.7,16.1,352.0,71.99,58.05
2018,6,10,7,15,687.0,96.0,3.75,16.85,411.0,73.44,58.95
2018,6,10,7,30,744.0,98.0,3.8,17.6,470.0,75.06,59.97
2018,6,10,7,45,768.0,101.5,3.85,18.35,519.5,83.33,66.71
2018,6,10,8,0,792.0,105.0,3.9,19.1,569.0,85.29,67.95
2018,6,10,8,15,810.0,108.0,3.85,19.7,616.0,86.67,68.74
2018,6,10,8,30,828.0,111.0,3.8,20.3,663.0,87.96,69.47
2018,6,10,8,45,842.0,114.0,3.8,20.9,706.5,89.03,70.01
2018,6,10,9,0,856.0,117.0,3.8,21.5,750.0,89.98,70.46
2018,6,10,9,15,868.0,117.5,3.75,22.05,788.0,99.58,78.15
2018,6,10,9,30,880.0,118.0,3.7,22.6,826.0,99.43,77.69
2018,6,10,9,45,890.5,118.0,3.65,23.1,859.0,138.99,81.43
2018,6,10,10,0,901.0,118.0,3.6,23.6,892.0,193.32,110.38
2018,6,10,10,15,907.0,119.0,3.6,24.05,918.5,248.59,150.75
2018,6,10,10,30,913.0,120.0,3.6,24.5,945.0,304.45,196.63
2018,6,10,10,45,917.5,120.0,3.55,24.9,964.0,359.69,244.01
2018,6,10,11,0,922.0,120.0,3.5,25.3,983.0,414.95,291.5
2018,6,10,11,15,926.0,119.0,3.55,25.6,995.5,469.23,337.76
2018,6,10,11,30,930.0,118.0,3.6,25.9,1008.0,523.06,382.57
2018,6,10,11,45,933.5,116.0,3.6,26.2,1013.5,575.36,424.92
2018,6,10,12,0,937.0,114.0,3.6,26.5,1019.0,626.75,465.36
2018,6,10,12,15,937.0,113.0,3.7,26.65,1016.5,675.52,503.38
2018,6,10,12,30,937.0,112.0,3.8,26.8,1014.0,722.62,539.31
2018,6,10,12,45,936.0,110.5,3.9,27.0,1004.0,766.67,572.25
2018,6,10,13,0,935.0,109.0,4.0,27.2,994.0,808.39,602.41
2018,6,10,13,15,932.5,107.0,4.1,27.2,977.0,845.91,628.64
2018,6,10,13,30,930.0,105.0,4.2,27.2,960.0,880.53,652.88
2018,6,10,13,45,925.5,103.5,4.3,27.2,936.0,910.82,674.23
2018,6,10,14,0,921.0,102.0,4.4,27.2,912.0,937.82,693.46
2018,6,10,14,15,915.5,100.0,4.5,27.0,882.0,960.04,710.15
2018,6,10,14,30,910.0,98.0,4.6,26.8,852.0,978.74,724.74
2018,6,10,14,45,901.0,96.5,4.7,26.65,816.0,991.02,735.33
2018,6,10,15,0,892.0,95.0,4.8,26.5,780.0,999.65,743.7
2018,6,10,15,15,881.0,92.5,4.8,26.5,739.0,1001.53,746.45
2018,6,10,15,30,870.0,90.0,4.8,26.5,698.0,999.75,746.95
2018,6,10,15,45,857.0,87.5,4.95,25.75,653.5,992.37,747.32
2018,6,10,16,0,844.0,85.0,5.1,25.0,609.0,981.53,745.38
2018,6,10,16,15,827.5,81.5,5.15,24.45,561.5,962.55,736.45
2018,6,10,16,30,811.0,78.0,5.2,23.9,514.0,952.91,734.06
2018,6,10,16,45,788.5,74.5,5.2,23.35,464.5,921.51,715.8
2018,6,10,17,0,766.0,71.0,5.2,22.8,415.0,887.46,695.35
2018,6,10,17,15,735.5,67.0,5.15,22.05,364.5,842.46,666.55
2018,6,10,17,30,705.0,63.0,5.1,21.3,314.0,795.65,635.4
2018,6,10,17,45,661.5,58.5,5.0,20.55,265.0,734.45,591.75
2018,6,10,18,0,618.0,54.0,4.9,19.8,216.0,679.64,550.89
2018,6,10,18,15,552.5,48.0,4.75,19.0,170.0,597.58,486.31
2018,6,10,18,30,487.0,42.0,4.6,18.2,124.0,517.8,420.14
2018,6,10,18,45,384.0,34.0,4.4,17.4,85.5,407.67,324.69
2018,6,10,19,0,281.0,26.0,4.2,16.6,47.0,296.32,184.87
2018,6,10,19,15,157.5,15.5,4.1,16.15,25.5,128.51,0.0
2018,6,10,19,30,34.0,5.0,4.0,15.7,4.0,0.0,0.0
2018,6,10,19,45,17.0,2.5,3.95,15.25,2.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.75,14.6,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.5,14.15,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.8,12.95,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.65,12.7,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,6,11,4,45,69.5,8.5,2.0,11.45,11.0,6.69,0.0
2018,6,11,5,0,139.0,17.0,2.2,11.8,22.0,13.38,0.0
2018,6,11,5,15,265.5,27.0,2.2,12.4,54.5,22.22,10.8
2018,6,11,5,30,392.0,37.0,2.2,13.0,87.0,30.53,20.8
2018,6,11,5,45,473.0,44.0,2.25,13.6,130.5,36.24,26.42
2018,6,11,6,0,554.0,51.0,2.3,14.2,174.0,42.04,31.86
2018,6,11,6,15,607.0,56.5,2.2,15.15,222.0,46.49,35.87
2018,6,11,6,30,660.0,62.0,2.1,16.1,270.0,55.17,43.44
2018,6,11,6,45,697.0,66.5,2.0,17.05,320.5,58.92,46.51
2018,6,11,7,0,734.0,71.0,1.9,18.0,371.0,62.65,49.45
2018,6,11,7,15,761.5,74.5,2.0,19.0,421.5,65.42,51.49
2018,6,11,7,30,789.0,78.0,2.1,20.0,472.0,68.15,53.44
2018,6,11,7,45,809.5,81.0,2.2,20.95,521.0,70.31,54.89
2018,6,11,8,0,830.0,84.0,2.3,21.9,570.0,80.65,63.23
2018,6,11,8,15,846.0,86.5,2.35,22.6,616.5,82.8,64.66
2018,6,11,8,30,862.0,89.0,2.4,23.3,663.0,84.82,65.96
2018,6,11,8,45,874.5,90.5,2.4,23.95,705.5,86.0,66.59
2018,6,11,9,0,887.0,92.0,2.4,24.6,748.0,87.05,67.11
2018,6,11,9,15,888.0,98.5,2.4,25.3,784.0,90.3,69.44
2018,6,11,9,30,889.0,105.0,2.4,26.0,820.0,93.19,71.46
2018,6,11,9,45,886.0,113.5,2.4,26.65,850.0,136.06,78.12
2018,6,11,10,0,883.0,122.0,2.4,27.3,880.0,192.63,108.74
2018,6,11,10,15,890.0,123.0,2.45,27.85,907.0,247.08,147.6
2018,6,11,10,30,897.0,124.0,2.5,28.4,934.0,302.25,191.84
2018,6,11,10,45,902.5,124.5,2.5,28.95,954.5,357.22,237.71
2018,6,11,11,0,908.0,125.0,2.5,29.5,975.0,412.34,283.72
2018,6,11,11,15,912.0,125.0,2.55,29.85,988.5,466.53,328.59
2018,6,11,11,30,916.0,125.0,2.6,30.2,1002.0,520.34,372.05
2018,6,11,11,45,917.5,125.0,2.65,30.6,1007.5,572.32,412.89
2018,6,11,12,0,919.0,125.0,2.7,31.0,1013.0,623.33,451.8
2018,6,11,12,15,920.5,124.0,2.75,31.25,1012.0,672.48,488.59
2018,6,11,12,30,922.0,123.0,2.8,31.5,1011.0,720.16,523.41
2018,6,11,12,45,923.5,120.5,2.85,31.75,1002.5,764.95,555.49
2018,6,11,13,0,925.0,118.0,2.9,32.0,994.0,807.6,585.24
2018,6,11,13,15,923.0,116.5,3.0,32.15,978.0,845.9,610.78
2018,6,11,13,30,921.0,115.0,3.1,32.3,962.0,881.39,634.46
2018,6,11,13,45,916.5,113.5,3.15,32.4,938.5,911.75,654.6
2018,6,11,14,0,912.0,112.0,3.2,32.5,915.0,938.85,672.69
2018,6,11,14,15,905.0,111.0,3.3,32.45,885.0,960.78,688.31
2018,6,11,14,30,898.0,110.0,3.4,32.4,855.0,979.22,701.85
2018,6,11,14,45,888.5,109.0,3.45,32.4,819.5,991.71,711.25
2018,6,11,15,0,879.0,108.0,3.5,32.4,784.0,1000.59,718.54
2018,6,11,15,15,870.5,104.5,3.5,32.4,744.0,1004.17,722.27
2018,6,11,15,30,862.0,101.0,3.5,32.4,704.0,1004.11,723.86
2018,6,11,15,45,848.0,98.0,3.6,31.95,659.0,995.46,722.09
2018,6,11,16,0,834.0,95.0,3.7,31.5,614.0,996.65,726.9
2018,6,11,16,15,817.0,91.5,3.7,31.05,566.5,977.32,717.61
2018,6,11,16,30,800.0,88.0,3.7,30.6,519.0,954.74,706.25
2018,6,11,16,45,775.5,84.0,3.75,30.15,468.5,920.9,687.45
2018,6,11,17,0,751.0,80.0,3.8,29.7,418.0,884.39,666.44
2018,6,11,17,15,717.5,76.0,3.75,28.75,367.5,836.62,637.72
2018,6,11,17,30,684.0,72.0,3.7,27.8,317.0,793.98,611.56
2018,6,11,17,45,637.5,66.5,3.7,26.9,267.0,729.68,568.43
2018,6,11,18,0,591.0,61.0,3.7,26.0,217.0,665.25,522.97
2018,6,11,18,15,521.0,54.5,3.75,24.75,170.5,578.94,458.99
2018,6,11,18,30,451.0,48.0,3.8,23.5,124.0,494.74,392.72
2018,6,11,18,45,344.0,38.5,3.85,22.25,85.5,379.77,297.28
2018,6,11,19,0,237.0,29.0,3.9,21.0,47.0,264.36,165.82
2018,6,11,19,15,130.0,16.5,4.0,20.25,25.5,109.06,0.0
2018,6,11,19,30,23.0,4.0,4.1,19.5,4.0,0.0,0.0
2018,6,11,19,45,11.5,2.0,4.15,18.75,2.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,4.15,17.65,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,4.1,17.3,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,4.0,16.9,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,3.55,15.9,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,3.35,15.55,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,6,12,4,45,76.0,8.0,2.0,13.8,11.0,6.29,0.0
2018,6,12,5,0,152.0,16.0,2.2,14.2,22.0,12.59,0.0
2018,6,12,5,15,284.5,26.0,2.3,14.9,55.5,21.44,10.08
2018,6,12,5,30,417.0,36.0,2.4,15.6,89.0,29.84,19.96
2018,6,12,5,45,499.0,42.5,2.5,16.35,133.5,35.24,25.23
2018,6,12,6,0,581.0,49.0,2.6,17.1,178.0,40.76,30.34
2018,6,12,6,15,634.0,54.0,2.5,18.0,227.0,48.66,37.34
2018,6,12,6,30,687.0,59.0,2.4,18.9,276.0,53.16,41.17
2018,6,12,6,45,724.0,63.0,2.3,19.8,327.0,56.66,44.01
2018,6,12,7,0,761.0,67.0,2.2,20.7,378.0,60.15,46.75
2018,6,12,7,15,787.5,70.0,2.2,21.95,429.0,62.7,48.53
2018,6,12,7,30,814.0,73.0,2.2,23.2,480.0,65.21,50.24
2018,6,12,7,45,833.5,75.5,2.2,24.45,529.0,74.94,57.99
2018,6,12,8,0,853.0,78.0,2.2,25.7,578.0,77.45,59.57
2018,6,12,8,15,868.0,80.5,2.25,26.6,624.5,79.71,61.03
2018,6,12,8,30,883.0,83.0,2.3,27.5,671.0,81.82,62.35
2018,6,12,8,45,894.5,85.0,2.4,28.4,714.0,83.39,63.23
2018,6,12,9,0,906.0,87.0,2.5,29.3,757.0,84.81,63.99
2018,6,12,9,15,915.0,88.5,2.65,29.95,795.0,85.72,64.41
2018,6,12,9,30,924.0,90.0,2.8,30.6,833.0,86.5,64.73
2018,6,12,9,45,931.5,91.0,2.9,31.3,866.0,127.32,68.99
2018,6,12,10,0,939.0,92.0,3.0,32.0,899.0,183.63,97.91
2018,6,12,10,15,944.0,93.5,3.05,32.5,925.5,240.72,138.2
2018,6,12,10,30,949.0,95.0,3.1,33.0,952.0,298.29,183.94
2018,6,12,10,45,952.5,96.0,3.2,33.45,972.0,355.39,231.36
2018,6,12,11,0,956.0,97.0,3.3,33.9,992.0,412.38,278.83
2018,6,12,11,15,958.5,96.5,3.4,34.1,1004.5,467.71,324.7
2018,6,12,11,30,961.0,96.0,3.5,34.3,1017.0,522.37,369.03
2018,6,12,11,45,961.5,97.0,3.6,34.55,1022.5,576.19,411.46
2018,6,12,12,0,962.0,98.0,3.7,34.8,1028.0,628.85,451.86
2018,6,12,12,15,960.0,99.5,3.8,34.8,1026.0,678.96,489.92
2018,6,12,12,30,958.0,101.0,3.9,34.8,1024.0,727.29,525.86
2018,6,12,12,45,954.0,102.5,4.05,34.8,1014.0,772.16,558.91
2018,6,12,13,0,950.0,104.0,4.2,34.8,1004.0,814.6,589.1
2018,6,12,13,15,947.0,102.5,4.25,34.65,987.0,852.61,615.03
2018,6,12,13,30,944.0,101.0,4.3,34.5,970.0,887.68,639.01
2018,6,12,13,45,939.5,100.5,4.4,34.4,946.5,919.28,660.85
2018,6,12,14,0,935.0,100.0,4.5,34.3,923.0,947.64,680.67
2018,6,12,14,15,929.0,99.0,4.55,34.05,893.5,970.78,697.38
2018,6,12,14,30,923.0,98.0,4.6,33.8,864.0,990.4,712.0
2018,6,12,14,45,915.5,96.5,4.6,33.55,829.0,1004.49,722.94
2018,6,12,15,0,908.0,95.0,4.6,33.3,794.0,1014.94,731.73
