Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,15,45,709.0,150.0,4.85,30.3,605.5,933.46,694.34
2018,7,31,16,0,694.0,143.0,4.9,29.2,561.0,917.64,689.06
2018,7,31,16,15,676.5,134.5,4.95,28.25,514.0,894.19,678.0
2018,7,31,16,30,659.0,126.0,5.0,27.3,467.0,867.57,664.53
2018,7,31,16,45,634.0,117.5,5.0,26.4,418.0,830.43,642.79
2018,7,31,17,0,609.0,109.0,5.0,25.5,369.0,790.75,618.61
2018,7,31,17,15,572.5,100.5,4.95,24.4,319.5,737.48,583.76
2018,7,31,17,30,536.0,92.0,4.9,23.3,270.0,682.66,546.32
2018,7,31,17,45,487.5,81.5,4.9,22.25,222.0,613.1,495.76
2018,7,31,18,0,439.0,71.0,4.9,21.2,174.0,538.2,438.32
2018,7,31,18,15,368.5,58.5,4.85,20.4,130.5,449.82,366.52
2018,7,31,18,30,298.0,46.0,4.8,19.6,87.0,365.19,293.95
2018,7,31,18,45,201.5,31.0,4.7,18.8,54.0,259.85,188.56
2018,7,31,19,0,105.0,16.0,4.6,18.0,21.0,95.24,0.0
2018,7,31,19,15,52.5,8.0,4.5,17.7,10.5,45.72,0.0
2018,7,31,19,30,0.0,0.0,4.4,17.4,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,4.35,17.1,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,4.3,16.8,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,4.2,16.65,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,4.05,16.35,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,4.0,16.05,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,4.05,15.35,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,4.1,15.05,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,4.1,14.75,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,4.05,14.45,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.95,14.15,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.85,13.9,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.75,13.55,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.7,13.45,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.55,13.35,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.55,13.4,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.65,13.6,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,8,1,5,15,69.5,10.0,3.7,14.25,13.5,7.87,0.0
2018,8,1,5,30,139.0,20.0,3.7,14.8,27.0,15.22,0.0
2018,8,1,5,45,239.5,33.5,3.75,15.35,62.0,25.52,15.2
2018,8,1,6,0,340.0,47.0,3.8,15.9,97.0,38.18,27.47
2018,8,1,6,15,413.0,57.0,3.75,16.65,141.5,45.85,34.67
2018,8,1,6,30,486.0,67.0,3.7,17.4,186.0,53.47,41.57
2018,8,1,6,45,539.0,75.0,3.6,18.15,235.5,59.24,46.63
2018,8,1,7,0,592.0,83.0,3.5,18.9,285.0,64.95,51.45
2018,8,1,7,15,631.5,88.0,3.45,19.6,335.5,68.22,54.03
2018,8,1,7,30,671.0,93.0,3.4,20.3,386.0,71.48,56.51
2018,8,1,7,45,701.5,98.0,3.35,21.0,437.0,74.51,58.76
2018,8,1,8,0,732.0,103.0,3.3,21.7,488.0,77.46,60.89
2018,8,1,8,15,755.0,106.0,3.25,22.6,536.0,85.47,67.22
2018,8,1,8,30,778.0,109.0,3.2,23.5,584.0,86.91,67.96
2018,8,1,8,45,796.0,111.5,3.2,24.35,629.0,87.85,68.3
2018,8,1,9,0,814.0,114.0,3.2,25.2,674.0,88.71,68.59
2018,8,1,9,15,826.5,117.0,3.3,25.95,714.5,89.63,68.97
2018,8,1,9,30,839.0,120.0,3.4,26.7,755.0,90.44,69.26
2018,8,1,9,45,848.0,122.0,3.45,27.45,789.5,100.78,77.33
2018,8,1,10,0,857.0,124.0,3.5,28.2,824.0,138.74,81.01
2018,8,1,10,15,867.0,125.0,3.65,28.75,854.0,193.76,109.87
2018,8,1,10,30,877.0,126.0,3.8,29.3,884.0,249.96,150.2
2018,8,1,10,45,886.0,125.0,3.95,29.8,907.5,305.79,195.33
2018,8,1,11,0,895.0,124.0,4.1,30.3,931.0,362.24,242.77
2018,8,1,11,15,900.0,124.0,4.25,30.55,946.5,418.22,290.37
2018,8,1,11,30,905.0,124.0,4.4,30.8,962.0,473.99,337.11
2018,8,1,11,45,909.0,123.0,4.55,31.0,970.5,528.24,381.79
2018,8,1,12,0,913.0,122.0,4.7,31.2,979.0,581.71,424.89
2018,8,1,12,15,912.0,122.5,4.8,31.2,978.0,632.32,465.11
2018,8,1,12,30,911.0,123.0,4.9,31.2,977.0,681.28,503.22
2018,8,1,12,45,909.0,123.5,5.0,31.2,969.5,727.67,538.75
2018,8,1,13,0,907.0,124.0,5.1,31.2,962.0,771.87,572.11
2018,8,1,13,15,905.0,122.5,5.1,31.0,947.0,812.01,601.62
2018,8,1,13,30,903.0,121.0,5.1,30.8,932.0,849.4,627.97
2018,8,1,13,45,898.5,120.0,5.15,30.6,909.5,882.21,651.5
2018,8,1,14,0,894.0,119.0,5.2,30.4,887.0,911.83,672.97
2018,8,1,14,15,887.5,117.0,5.2,30.05,857.5,935.37,690.57
2018,8,1,14,30,881.0,115.0,5.2,29.7,828.0,955.36,705.97
2018,8,1,14,45,873.0,112.5,5.2,29.35,793.0,969.82,717.82
2018,8,1,15,0,865.0,110.0,5.2,29.0,758.0,980.59,727.41
2018,8,1,15,15,853.0,107.5,5.2,29.0,717.0,983.71,731.01
2018,8,1,15,30,841.0,105.0,5.2,29.0,676.0,996.64,741.47
2018,8,1,15,45,826.0,102.0,5.25,27.9,631.0,988.79,741.69
2018,8,1,16,0,811.0,99.0,5.3,26.8,586.0,977.27,739.59
2018,8,1,16,15,791.0,95.0,5.3,26.15,537.0,955.87,728.98
2018,8,1,16,30,771.0,91.0,5.3,25.5,488.0,931.11,715.95
2018,8,1,16,45,743.5,86.5,5.3,24.8,437.0,895.0,694.74
2018,8,1,17,0,716.0,82.0,5.3,24.1,386.0,862.85,675.87
2018,8,1,17,15,675.5,77.5,5.25,23.25,334.0,809.52,640.84
2018,8,1,17,30,635.0,73.0,5.2,22.4,282.0,754.73,603.37
2018,8,1,17,45,578.5,66.5,5.15,21.5,231.5,681.0,549.69
2018,8,1,18,0,522.0,60.0,5.1,20.6,181.0,607.47,493.31
2018,8,1,18,15,437.5,51.0,5.0,19.8,135.5,506.58,411.82
2018,8,1,18,30,353.0,42.0,4.9,19.0,90.0,408.88,328.41
2018,8,1,18,45,234.5,29.0,4.85,18.2,55.5,284.52,203.12
2018,8,1,19,0,116.0,16.0,4.8,17.4,21.0,103.83,0.0
2018,8,1,19,15,58.0,8.0,4.75,17.05,10.5,6.29,0.0
2018,8,1,19,30,0.0,0.0,4.7,16.7,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,4.7,16.3,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,4.7,15.9,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,4.65,15.7,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,4.55,15.35,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,4.45,15.1,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,4.35,14.9,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,4.25,14.7,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,4.15,14.3,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,4.05,13.9,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,3.95,13.7,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.9,13.35,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.85,13.2,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.75,13.05,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,3.7,12.95,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,8,2,5,15,52.0,9.5,3.75,13.35,12.0,7.47,0.0
2018,8,2,5,30,104.0,19.0,3.8,13.8,24.0,14.4,0.0
2018,8,2,5,45,192.5,34.5,3.85,14.25,57.5,26.03,15.51
2018,8,2,6,0,281.0,50.0,3.9,14.7,91.0,37.61,27.07
2018,8,2,6,15,354.0,63.0,3.9,15.3,135.5,47.27,36.09
2018,8,2,6,30,427.0,76.0,3.9,15.9,180.0,56.86,44.81
2018,8,2,6,45,483.0,86.0,3.9,16.5,229.5,64.18,51.29
2018,8,2,7,0,539.0,96.0,3.9,17.1,279.0,73.86,59.65
2018,8,2,7,15,583.0,103.0,3.95,17.85,330.5,78.18,63.12
2018,8,2,7,30,627.0,110.0,4.0,18.6,382.0,82.44,66.43
2018,8,2,7,45,662.5,114.5,4.0,19.35,433.5,84.75,67.98
2018,8,2,8,0,698.0,119.0,4.0,20.1,485.0,87.03,69.49
2018,8,2,8,15,724.0,122.5,4.1,20.95,534.0,88.42,70.2
2018,8,2,8,30,750.0,126.0,4.2,21.8,583.0,89.76,70.87
2018,8,2,8,45,772.5,127.5,4.25,22.65,629.0,97.47,76.89
2018,8,2,9,0,795.0,129.0,4.3,23.5,675.0,97.45,76.39
2018,8,2,9,15,809.5,132.0,4.35,24.15,716.5,98.08,76.52
2018,8,2,9,30,824.0,135.0,4.4,24.8,758.0,98.62,76.6
2018,8,2,9,45,834.5,137.5,4.5,25.45,793.5,98.66,76.28
2018,8,2,10,0,845.0,140.0,4.6,26.1,829.0,135.91,80.35
2018,8,2,10,15,855.5,140.5,4.65,26.6,859.0,191.51,109.84
2018,8,2,10,30,866.0,141.0,4.7,27.1,889.0,254.7,155.83
2018,8,2,10,45,876.0,140.0,4.75,27.55,912.5,310.54,201.32
2018,8,2,11,0,886.0,139.0,4.8,28.0,936.0,367.12,249.29
2018,8,2,11,15,891.5,139.0,4.8,28.3,952.0,423.17,297.26
2018,8,2,11,30,897.0,139.0,4.8,28.6,968.0,479.09,344.37
2018,8,2,11,45,901.0,137.5,4.85,28.9,976.0,533.04,389.03
2018,8,2,12,0,905.0,136.0,4.9,29.2,984.0,586.23,431.92
2018,8,2,12,15,910.0,133.5,5.0,29.25,985.5,638.32,473.49
2018,8,2,12,30,915.0,131.0,5.1,29.3,987.0,689.2,513.26
2018,8,2,12,45,919.0,127.5,5.15,29.4,981.0,737.15,549.88
2018,8,2,13,0,923.0,124.0,5.2,29.5,975.0,783.17,584.44
2018,8,2,13,15,922.0,122.0,5.3,29.35,960.0,824.38,615.24
2018,8,2,13,30,921.0,120.0,5.4,29.2,945.0,862.84,642.94
2018,8,2,13,45,920.0,117.0,5.5,29.1,923.5,897.47,667.94
2018,8,2,14,0,919.0,114.0,5.6,29.0,902.0,928.94,690.88
2018,8,2,14,15,914.5,111.0,5.6,28.6,872.5,953.93,709.81
2018,8,2,14,30,910.0,108.0,5.6,28.2,843.0,975.32,726.48
2018,8,2,14,45,904.5,104.5,5.65,27.85,808.0,991.58,740.04
2018,8,2,15,0,899.0,101.0,5.7,27.5,773.0,1004.07,751.29
2018,8,2,15,15,887.5,98.5,5.7,27.5,731.0,1007.95,755.48
2018,8,2,15,30,876.0,96.0,5.7,27.5,689.0,1008.01,757.29
2018,8,2,15,45,864.5,92.5,5.65,26.25,644.5,1003.15,759.43
2018,8,2,16,0,853.0,89.0,5.6,25.0,600.0,994.62,759.18
2018,8,2,16,15,837.0,85.0,5.6,24.3,551.0,990.12,760.52
2018,8,2,16,30,821.0,81.0,5.6,23.6,502.0,969.18,750.3
2018,8,2,16,45,795.5,77.0,5.55,22.9,450.0,935.34,730.44
2018,8,2,17,0,770.0,73.0,5.5,22.2,398.0,898.62,708.04
2018,8,2,17,15,731.0,69.5,5.45,21.4,345.0,846.63,673.9
2018,8,2,17,30,692.0,66.0,5.4,20.6,292.0,792.71,636.92
2018,8,2,17,45,636.0,60.5,5.35,19.8,240.0,726.9,588.93
2018,8,2,18,0,580.0,55.0,5.3,19.0,188.0,654.14,532.76
2018,8,2,18,15,491.0,47.5,5.15,18.35,140.5,549.9,447.89
2018,8,2,18,30,402.0,40.0,5.0,17.7,93.0,448.89,360.68
2018,8,2,18,45,268.5,28.5,4.8,17.0,57.5,309.68,216.24
2018,8,2,19,0,135.0,17.0,4.6,16.3,22.0,119.48,0.0
2018,8,2,19,15,67.5,8.5,4.55,16.05,11.0,0.0,0.0
2018,8,2,19,30,0.0,0.0,4.5,15.8,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,4.25,15.05,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,4.15,14.75,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,4.05,14.3,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.95,13.9,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.75,13.3,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.45,12.9,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.65,12.2,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,8,3,5,15,20.5,6.0,2.45,12.6,7.0,4.72,0.0
2018,8,3,5,30,41.0,12.0,2.6,13.1,14.0,9.31,0.0
2018,8,3,5,45,83.5,30.5,2.8,13.6,40.5,22.87,12.8
2018,8,3,6,0,126.0,49.0,3.0,14.1,67.0,36.12,25.82
2018,8,3,6,15,167.5,73.5,2.9,14.7,107.5,52.92,41.14
2018,8,3,6,30,209.0,98.0,2.8,15.3,148.0,69.27,55.86
2018,8,3,6,45,243.5,121.5,2.7,15.85,193.5,84.52,69.33
2018,8,3,7,0,278.0,145.0,2.6,16.4,239.0,99.35,82.12
2018,8,3,7,15,310.5,166.0,2.45,17.05,287.0,112.31,92.96
2018,8,3,7,30,343.0,187.0,2.3,17.7,335.0,124.88,103.23
2018,8,3,7,45,370.5,204.0,2.2,18.35,382.0,134.79,111.04
2018,8,3,8,0,398.0,221.0,2.1,19.0,429.0,144.36,118.43
2018,8,3,8,15,420.5,236.0,2.0,19.8,474.5,152.41,124.37
2018,8,3,8,30,443.0,251.0,1.9,20.6,520.0,154.12,124.97
2018,8,3,8,45,463.0,263.5,1.85,21.4,563.5,158.76,128.03
2018,8,3,9,0,483.0,276.0,1.8,22.2,607.0,163.08,130.8
2018,8,3,9,15,532.5,270.0,1.85,23.2,655.0,158.62,126.34
2018,8,3,9,30,582.0,264.0,1.9,24.2,703.0,154.42,122.18
2018,8,3,9,45,640.0,245.5,1.9,25.2,749.0,141.58,111.09
2018,8,3,10,0,698.0,227.0,1.9,26.2,795.0,162.61,104.64
2018,8,3,10,15,708.5,229.5,1.95,27.05,823.5,212.98,131.25
2018,8,3,10,30,719.0,232.0,2.0,27.9,852.0,265.06,167.82
2018,8,3,10,45,727.5,233.5,2.05,28.75,874.0,317.59,208.82
2018,8,3,11,0,736.0,235.0,2.1,29.6,896.0,371.2,251.93
2018,8,3,11,15,740.5,236.0,2.15,30.3,910.5,423.93,294.54
2018,8,3,11,30,745.0,237.0,2.2,31.0,925.0,476.86,336.43
2018,8,3,11,45,747.0,238.0,2.25,31.65,932.0,528.61,376.41
2018,8,3,12,0,749.0,239.0,2.3,32.3,939.0,579.85,414.79
2018,8,3,12,15,741.0,243.5,2.4,32.85,936.0,627.02,449.55
2018,8,3,12,30,733.0,248.0,2.5,33.4,933.0,672.35,482.04
2018,8,3,12,45,720.5,253.0,2.6,34.0,921.5,712.89,510.34
2018,8,3,13,0,708.0,258.0,2.7,34.6,910.0,750.71,536.14
2018,8,3,13,15,700.0,258.0,2.8,34.8,893.5,785.01,560.13
2018,8,3,13,30,692.0,258.0,2.9,35.0,877.0,816.36,581.88
2018,8,3,13,45,680.0,257.5,3.05,35.2,853.0,840.8,599.19
2018,8,3,14,0,668.0,257.0,3.2,35.4,829.0,861.75,614.15
2018,8,3,14,15,655.0,253.5,3.3,35.2,798.0,875.58,625.28
2018,8,3,14,30,642.0,250.0,3.4,35.0,767.0,885.69,634.08
2018,8,3,14,45,624.5,246.0,3.55,34.85,730.5,887.32,637.53
2018,8,3,15,0,607.0,242.0,3.7,34.7,694.0,879.15,634.82
2018,8,3,15,15,590.5,234.0,3.7,34.7,653.5,870.59,630.73
2018,8,3,15,30,574.0,226.0,3.7,34.7,613.0,858.74,624.52
2018,8,3,15,45,552.5,216.0,3.95,33.75,568.0,836.5,614.96
2018,8,3,16,0,531.0,206.0,4.2,32.8,523.0,811.26,603.07
2018,8,3,16,15,506.5,194.5,4.3,31.95,476.0,778.51,584.81
2018,8,3,16,30,482.0,183.0,4.4,31.1,429.0,743.31,564.39
2018,8,3,16,45,454.0,168.5,4.5,30.25,381.0,698.91,536.84
2018,8,3,17,0,426.0,154.0,4.6,29.4,333.0,652.72,507.21
2018,8,3,17,15,390.0,137.5,4.6,28.3,284.5,594.81,467.9
2018,8,3,17,30,354.0,121.0,4.6,27.2,236.0,536.15,426.41
2018,8,3,17,45,310.5,103.0,4.65,26.05,190.5,447.05,360.06
2018,8,3,18,0,267.0,85.0,4.7,24.9,145.0,380.82,308.15
2018,8,3,18,15,211.5,64.5,4.55,24.0,104.5,300.29,241.78
2018,8,3,18,30,156.0,44.0,4.4,23.1,64.0,220.58,173.57
2018,8,3,18,45,99.0,27.0,4.3,22.15,37.5,144.61,93.51
2018,8,3,19,0,42.0,10.0,4.2,21.2,11.0,40.85,0.0
2018,8,3,19,15,21.0,5.0,4.15,20.8,5.5,0.0,0.0
2018,8,3,19,30,0.0,0.0,4.1,20.4,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,4.0,19.95,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,3.8,19.2,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.7,18.9,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.65,18.65,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.6,18.4,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.5,18.2,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.3,17.85,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.2,17.7,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.55,16.75,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.25,16.45,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.05,16.1,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.9,15.75,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.45,14.7,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.25,14.4,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,8,4,5,15,11.5,3.5,1.45,15.55,4.0,2.75,0.0
2018,8,4,5,30,23.0,7.0,1.7,16.0,8.0,5.54,0.0
2018,8,4,5,45,50.5,21.5,1.95,16.4,27.5,16.45,7.34
2018,8,4,6,0,78.0,36.0,2.2,16.8,47.0,27.05,17.69
2018,8,4,6,15,107.0,59.5,2.3,17.15,81.0,44.21,33.11
2018,8,4,6,30,136.0,83.0,2.4,17.5,115.0,60.25,47.47
2018,8,4,6,45,163.5,110.0,2.55,17.85,158.0,77.9,63.01
2018,8,4,7,0,191.0,137.0,2.7,18.2,201.0,95.06,77.83
2018,8,4,7,15,216.0,162.5,2.7,18.9,246.5,110.93,91.13
2018,8,4,7,30,241.0,188.0,2.7,19.6,292.0,123.55,101.39
2018,8,4,7,45,263.0,210.5,2.75,20.25,336.5,136.1,111.42
2018,8,4,8,0,285.0,233.0,2.8,20.9,381.0,148.15,120.88
2018,8,4,8,15,307.0,253.0,2.85,21.85,426.5,158.43,128.58
2018,8,4,8,30,329.0,273.0,2.9,22.8,472.0,168.27,135.8
2018,8,4,8,45,350.0,289.5,2.95,23.75,515.5,175.92,141.15
2018,8,4,9,0,371.0,306.0,3.0,24.7,559.0,183.19,146.14
2018,8,4,9,15,459.5,286.0,3.1,26.0,618.5,164.64,130.08
2018,8,4,9,30,548.0,266.0,3.2,27.3,678.0,154.46,120.98
2018,8,4,9,45,658.0,222.0,3.3,28.55,739.5,129.44,100.07
2018,8,4,10,0,768.0,178.0,3.4,29.8,801.0,140.55,85.32
2018,8,4,10,15,781.0,178.0,3.5,30.7,831.0,201.27,118.35
2018,8,4,10,30,794.0,178.0,3.6,31.6,861.0,254.62,155.42
2018,8,4,10,45,806.0,177.0,3.7,32.5,885.5,308.73,197.71
2018,8,4,11,0,818.0,176.0,3.8,33.4,910.0,364.09,242.57
2018,8,4,11,15,828.0,174.5,3.95,33.75,927.5,419.4,288.16
2018,8,4,11,30,838.0,173.0,4.1,34.1,945.0,475.25,333.53
2018,8,4,11,45,847.5,169.5,4.25,34.45,955.5,529.78,377.0
2018,8,4,12,0,857.0,166.0,4.4,34.8,966.0,584.16,419.29
2018,8,4,12,15,868.5,159.5,4.55,34.75,970.0,637.02,460.26
2018,8,4,12,30,880.0,153.0,4.7,34.7,974.0,681.72,494.99
2018,8,4,12,45,890.0,145.5,4.85,34.65,969.5,730.07,531.68
2018,8,4,13,0,900.0,138.0,5.0,34.6,965.0,776.8,566.72
2018,8,4,13,15,902.5,134.0,5.15,34.45,951.5,818.67,597.96
2018,8,4,13,30,905.0,130.0,5.3,34.3,938.0,857.99,625.89
2018,8,4,13,45,903.0,127.5,5.45,34.15,916.0,892.06,650.38
2018,8,4,14,0,901.0,125.0,5.6,34.0,894.0,922.98,672.91
2018,8,4,14,15,895.0,122.5,5.65,33.7,864.5,946.99,690.84
2018,8,4,14,30,889.0,120.0,5.7,33.4,835.0,967.4,706.58
2018,8,4,14,45,880.5,117.5,5.8,33.05,799.0,981.78,718.96
2018,8,4,15,0,872.0,115.0,5.9,32.7,763.0,992.42,729.08
2018,8,4,15,15,859.0,113.0,5.9,32.7,721.5,1009.12,741.8
2018,8,4,15,30,846.0,111.0,5.9,32.7,680.0,1008.42,743.02
2018,8,4,15,45,826.0,108.5,5.9,31.75,632.5,996.21,739.66
2018,8,4,16,0,806.0,106.0,5.9,30.8,585.0,980.21,733.83
2018,8,4,16,15,773.5,106.0,5.85,30.1,533.5,950.74,717.62
2018,8,4,16,30,741.0,106.0,5.8,29.4,482.0,926.07,704.63
2018,8,4,16,45,698.5,103.5,5.75,28.7,428.0,878.1,674.85
2018,8,4,17,0,656.0,101.0,5.7,28.0,374.0,827.66,642.6
2018,8,4,17,15,603.0,95.5,5.5,27.0,320.5,761.07,597.54
2018,8,4,17,30,550.0,90.0,5.3,26.0,267.0,693.14,549.84
2018,8,4,17,45,478.5,81.5,5.15,25.0,215.5,603.48,483.62
2018,8,4,18,0,407.0,73.0,5.0,24.0,164.0,512.57,413.32
2018,8,4,18,15,330.5,58.5,4.85,23.05,120.0,417.31,336.14
2018,8,4,18,30,254.0,44.0,4.7,22.1,76.0,326.22,257.7
2018,8,4,18,45,160.0,28.0,4.6,21.15,45.0,216.02,135.83
2018,8,4,19,0,66.0,12.0,4.5,20.2,14.0,61.22,0.0
2018,8,4,19,15,33.0,6.0,4.45,19.65,7.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,4.4,19.1,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,4.4,18.6,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.4,18.1,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.4,17.85,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.4,17.6,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,4.35,17.3,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,4.3,16.8,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,4.3,16.6,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,4.25,16.4,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,4.2,16.2,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,4.2,16.05,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,4.15,15.75,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,4.05,15.45,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.95,15.15,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.85,14.85,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.7,14.15,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.55,13.85,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.45,13.6,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,3.15,13.3,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,5,5,15,19.0,5.5,3.05,13.55,6.5,4.33,0.0
2018,8,5,5,30,38.0,11.0,3.2,13.9,13.0,8.65,0.0
2018,8,5,5,45,86.0,31.0,3.3,14.3,41.0,23.15,12.47
2018,8,5,6,0,134.0,51.0,3.4,14.7,69.0,37.39,26.74
2018,8,5,6,15,184.5,73.0,3.3,15.35,109.5,52.65,40.73
2018,8,5,6,30,235.0,95.0,3.2,16.0,150.0,67.63,54.22
2018,8,5,6,45,279.5,115.5,3.15,16.6,197.0,81.34,66.33
2018,8,5,7,0,324.0,136.0,3.1,17.2,244.0,94.75,77.88
2018,8,5,7,15,363.0,153.5,3.05,17.85,293.5,106.04,87.31
2018,8,5,7,30,402.0,171.0,3.0,18.5,343.0,117.05,96.3
2018,8,5,7,45,435.5,184.0,2.95,19.15,391.5,121.96,99.91
2018,8,5,8,0,469.0,197.0,2.9,19.8,440.0,128.71,105.03
2018,8,5,8,15,493.0,209.5,2.9,20.6,487.0,134.66,109.34
2018,8,5,8,30,517.0,222.0,2.9,21.4,534.0,140.28,113.34
2018,8,5,8,45,536.0,232.5,2.9,22.15,577.5,144.38,116.06
2018,8,5,9,0,555.0,243.0,2.9,22.9,621.0,148.2,118.55
2018,8,5,9,15,592.5,240.5,2.95,23.7,666.0,145.66,115.8
2018,8,5,9,30,630.0,238.0,3.0,24.5,711.0,141.6,111.87
2018,8,5,9,45,671.0,228.0,3.05,25.3,753.0,133.37,104.61
2018,8,5,10,0,712.0,218.0,3.1,26.1,795.0,156.86,101.01
2018,8,5,10,15,717.5,224.0,3.15,26.75,823.0,209.39,128.98
2018,8,5,10,30,723.0,230.0,3.2,27.4,851.0,263.11,167.17
2018,8,5,10,45,724.5,236.0,3.3,28.05,871.5,316.86,209.88
2018,8,5,11,0,726.0,242.0,3.4,28.7,892.0,371.03,254.34
2018,8,5,11,15,726.5,246.0,3.45,29.2,905.5,423.86,297.91
2018,8,5,11,30,727.0,250.0,3.5,29.7,919.0,476.6,340.61
2018,8,5,11,45,724.0,254.5,3.55,30.2,925.0,527.73,381.08
2018,8,5,12,0,721.0,259.0,3.6,30.7,931.0,578.02,419.76
2018,8,5,12,15,748.5,241.0,3.6,31.15,938.0,628.94,457.97
2018,8,5,12,30,776.0,223.0,3.6,31.6,945.0,680.12,495.53
2018,8,5,12,45,810.0,199.0,3.6,32.05,947.0,725.71,528.75
2018,8,5,13,0,844.0,175.0,3.6,32.5,949.0,775.67,564.23
2018,8,5,13,15,839.0,175.0,3.65,32.65,933.5,814.96,592.08
2018,8,5,13,30,834.0,175.0,3.7,32.8,918.0,851.35,617.64
2018,8,5,13,45,827.0,174.0,3.75,32.95,895.0,882.11,638.38
2018,8,5,14,0,820.0,173.0,3.8,33.1,872.0,909.49,656.77
2018,8,5,14,15,811.0,170.5,3.85,33.0,841.5,930.18,671.55
2018,8,5,14,30,802.0,168.0,3.9,32.9,811.0,947.17,684.1
2018,8,5,14,45,790.0,165.0,4.0,32.75,774.5,957.07,692.61
2018,8,5,15,0,778.0,162.0,4.1,32.6,738.0,972.59,705.05
2018,8,5,15,15,763.0,158.0,4.1,32.6,696.5,971.34,705.65
2018,8,5,15,30,748.0,154.0,4.1,32.6,655.0,966.28,704.03
2018,8,5,15,45,728.5,148.5,4.25,31.95,608.5,951.25,698.63
2018,8,5,16,0,709.0,143.0,4.4,31.3,562.0,932.61,690.82
2018,8,5,16,15,682.0,137.5,4.45,30.65,512.5,902.87,674.9
2018,8,5,16,30,655.0,132.0,4.5,30.0,463.0,869.93,656.54
2018,8,5,16,45,619.5,125.0,4.55,29.4,411.5,823.75,628.33
2018,8,5,17,0,584.0,118.0,4.6,28.8,360.0,775.07,597.63
2018,8,5,17,15,534.5,109.5,4.55,27.8,307.5,701.11,547.9
2018,8,5,17,30,485.0,101.0,4.5,26.8,255.0,636.61,503.22
2018,8,5,17,45,420.5,88.5,4.5,25.8,205.0,552.66,441.65
2018,8,5,18,0,356.0,76.0,4.5,24.8,155.0,470.36,378.24
2018,8,5,18,15,277.5,60.0,4.45,23.75,111.5,372.92,299.25
2018,8,5,18,30,199.0,44.0,4.4,22.7,68.0,279.75,219.12
2018,8,5,18,45,119.5,26.5,4.4,21.7,39.0,178.23,104.04
2018,8,5,19,0,40.0,9.0,4.4,20.7,10.0,38.44,0.0
2018,8,5,19,15,20.0,4.5,4.35,20.15,5.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,4.3,19.6,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,4.3,19.05,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,4.25,18.15,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,4.2,17.8,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,4.15,17.45,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,4.1,17.1,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,4.0,16.85,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,3.9,16.6,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.85,16.4,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.55,15.6,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.4,15.25,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.2,14.95,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,2.65,13.9,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,8,6,5,15,10.0,3.0,1.65,13.5,3.5,2.36,0.0
2018,8,6,5,30,20.0,6.0,1.8,13.8,7.0,4.72,0.0
2018,8,6,5,45,46.5,20.0,2.0,14.05,25.5,15.33,6.17
2018,8,6,6,0,73.0,34.0,2.2,14.3,44.0,25.61,16.57
2018,8,6,6,15,102.5,57.0,2.2,14.65,77.5,42.48,31.9
2018,8,6,6,30,132.0,80.0,2.2,15.0,111.0,58.27,46.18
2018,8,6,6,45,160.0,106.0,2.15,15.35,152.5,75.42,61.44
2018,8,6,7,0,188.0,132.0,2.1,15.7,194.0,92.11,76.01
2018,8,6,7,15,213.0,159.0,2.1,16.3,240.5,108.86,90.25
2018,8,6,7,30,238.0,186.0,2.1,16.9,287.0,122.39,101.43
2018,8,6,7,45,261.0,209.5,2.05,17.55,333.5,135.53,112.05
2018,8,6,8,0,284.0,233.0,2.0,18.2,380.0,148.16,122.05
2018,8,6,8,15,303.5,254.5,2.0,19.1,425.0,159.17,130.42
2018,8,6,8,30,323.0,276.0,2.0,20.0,470.0,169.68,138.27
2018,8,6,8,45,339.5,294.0,2.0,20.95,512.0,177.91,144.11
2018,8,6,9,0,356.0,312.0,2.0,21.9,554.0,185.72,149.54
2018,8,6,9,15,372.0,326.0,2.05,23.0,592.5,191.24,153.01
2018,8,6,9,30,388.0,340.0,2.1,24.1,631.0,196.43,156.19
2018,8,6,9,45,402.0,352.0,2.1,25.25,665.5,200.35,158.29
2018,8,6,10,0,416.0,364.0,2.1,26.4,700.0,224.86,159.49
2018,8,6,10,15,425.0,373.0,2.2,27.35,727.0,264.19,180.85
2018,8,6,10,30,434.0,382.0,2.3,28.3,754.0,293.88,200.44
2018,8,6,10,45,440.0,389.5,2.35,29.2,775.0,335.64,231.74
2018,8,6,11,0,446.0,397.0,2.4,30.1,796.0,378.62,264.74
2018,8,6,11,15,452.0,400.5,2.5,30.9,810.5,420.46,297.06
2018,8,6,11,30,458.0,404.0,2.6,31.7,825.0,463.14,329.51
2018,8,6,11,45,462.0,405.5,2.7,32.5,832.5,504.32,360.26
2018,8,6,12,0,466.0,407.0,2.8,33.3,840.0,545.68,390.38
2018,8,6,12,15,525.5,370.0,2.95,33.95,858.5,593.02,424.77
2018,8,6,12,30,585.0,333.0,3.1,34.6,877.0,642.78,460.54
2018,8,6,12,45,662.5,284.0,3.2,35.2,894.5,696.21,498.68
2018,8,6,13,0,740.0,235.0,3.3,35.8,912.0,754.91,539.9
2018,8,6,13,15,738.0,231.0,3.45,36.0,896.5,791.33,565.62
2018,8,6,13,30,736.0,227.0,3.6,36.2,881.0,825.02,589.37
2018,8,6,13,45,732.5,222.0,3.7,36.35,859.0,853.65,609.51
2018,8,6,14,0,729.0,217.0,3.8,36.5,837.0,879.11,627.48
2018,8,6,14,15,721.0,213.0,3.85,36.35,808.0,898.16,641.73
2018,8,6,14,30,713.0,209.0,3.9,36.2,779.0,913.69,653.51
2018,8,6,14,45,703.0,202.5,4.0,36.0,743.5,921.26,660.54
2018,8,6,15,0,693.0,196.0,4.1,35.8,708.0,925.13,665.37
2018,8,6,15,15,676.5,190.5,4.1,35.8,667.0,919.9,663.37
2018,8,6,15,30,660.0,185.0,4.1,35.8,626.0,910.93,659.12
2018,8,6,15,45,638.5,178.5,4.2,35.05,580.5,892.24,651.05
2018,8,6,16,0,617.0,172.0,4.3,34.3,535.0,870.01,640.57
2018,8,6,16,15,583.0,166.0,4.25,33.6,485.5,823.29,612.47
2018,8,6,16,30,549.0,160.0,4.2,32.9,436.0,784.28,589.27
2018,8,6,16,45,506.5,151.0,4.2,32.15,384.5,730.96,555.67
2018,8,6,17,0,464.0,142.0,4.2,31.4,333.0,676.16,520.05
2018,8,6,17,15,410.0,130.0,4.15,30.15,281.5,605.36,471.8
2018,8,6,17,30,356.0,118.0,4.1,28.9,230.0,534.57,421.44
2018,8,6,17,45,292.0,99.5,4.1,27.65,180.5,425.53,339.94
2018,8,6,18,0,228.0,81.0,4.1,26.4,131.0,340.11,272.76
2018,8,6,18,15,173.0,59.0,4.15,25.35,91.0,258.1,205.65
2018,8,6,18,30,118.0,37.0,4.2,24.3,51.0,175.81,135.55
2018,8,6,18,45,69.5,21.0,4.2,23.25,28.5,104.55,53.58
2018,8,6,19,0,21.0,5.0,4.2,22.2,6.0,20.38,0.0
2018,8,6,19,15,10.5,2.5,4.25,21.65,3.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,4.3,21.1,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,4.3,20.6,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,4.3,20.1,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,4.3,19.75,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,4.3,19.4,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,4.3,19.05,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,4.3,18.7,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,4.25,18.45,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,4.2,18.2,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,4.2,17.9,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,4.2,17.6,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,4.15,17.4,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,4.1,17.2,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,3.9,16.8,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.85,16.55,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.75,16.1,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.65,15.7,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.55,15.25,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.45,14.8,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.35,14.4,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,3.05,13.9,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,2.8,13.55,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,7,5,15,13.5,4.0,2.9,13.9,4.5,0.0,0.0
2018,8,7,5,30,27.0,8.0,3.0,14.2,9.0,6.29,0.0
2018,8,7,5,45,63.5,23.0,3.05,14.5,30.0,17.5,7.52
2018,8,7,6,0,100.0,38.0,3.1,14.8,51.0,28.49,18.96
2018,8,7,6,15,138.5,61.5,3.05,15.25,88.5,44.9,33.9
2018,8,7,6,30,177.0,85.0,3.0,15.7,126.0,60.82,48.27
2018,8,7,6,45,211.5,109.5,2.95,16.15,170.5,76.86,62.51
2018,8,7,7,0,246.0,134.0,2.9,16.6,215.0,92.42,76.04
2018,8,7,7,15,278.0,156.5,2.85,17.35,262.5,106.34,87.76
2018,8,7,7,30,310.0,179.0,2.8,18.1,310.0,119.82,98.85
2018,8,7,7,45,338.0,198.0,2.8,18.9,357.5,130.89,107.64
2018,8,7,8,0,366.0,217.0,2.8,19.7,405.0,141.57,115.95
2018,8,7,8,15,390.0,233.0,2.8,20.5,451.0,150.2,122.42
2018,8,7,8,30,414.0,249.0,2.8,21.3,497.0,158.47,128.53
2018,8,7,8,45,435.0,262.0,2.85,22.1,540.5,157.71,127.11
2018,8,7,9,0,456.0,275.0,2.9,22.9,584.0,162.35,130.19
2018,8,7,9,15,467.5,288.0,2.95,23.6,621.5,166.38,132.8
2018,8,7,9,30,479.0,301.0,3.0,24.3,659.0,170.08,135.15
2018,8,7,9,45,486.5,313.5,3.05,25.0,691.5,173.1,136.95
2018,8,7,10,0,494.0,326.0,3.1,25.7,724.0,198.89,139.13
2018,8,7,10,15,504.0,334.0,3.25,26.3,752.5,242.4,162.81
2018,8,7,10,30,514.0,342.0,3.4,26.9,781.0,287.71,194.51
2018,8,7,10,45,520.5,348.0,3.5,27.45,802.5,332.81,229.42
2018,8,7,11,0,527.0,354.0,3.6,28.0,824.0,379.03,266.37
2018,8,7,11,15,533.0,356.5,3.75,28.25,838.5,424.04,302.98
2018,8,7,11,30,539.0,359.0,3.9,28.5,853.0,469.71,339.71
2018,8,7,11,45,543.0,359.5,4.0,28.75,860.5,513.63,374.53
2018,8,7,12,0,547.0,360.0,4.1,29.0,868.0,557.5,408.6
2018,8,7,12,15,561.5,351.0,4.25,29.05,872.0,600.56,441.97
2018,8,7,12,30,576.0,342.0,4.4,29.1,876.0,643.52,474.8
2018,8,7,12,45,593.5,328.5,4.5,29.15,874.5,684.62,505.87
2018,8,7,13,0,611.0,315.0,4.6,29.2,873.0,723.08,534.88
2018,8,7,13,15,611.0,309.5,4.65,29.1,859.5,756.46,559.93
2018,8,7,13,30,611.0,304.0,4.7,29.0,846.0,787.43,583.13
2018,8,7,13,45,609.5,296.5,4.75,28.95,825.0,811.88,601.65
2018,8,7,14,0,608.0,289.0,4.8,28.9,804.0,833.62,618.29
2018,8,7,14,15,604.0,280.0,4.8,28.6,776.5,848.81,630.81
2018,8,7,14,30,600.0,271.0,4.8,28.3,749.0,860.9,641.29
2018,8,7,14,45,594.0,260.5,4.8,28.0,716.0,866.45,647.41
2018,8,7,15,0,588.0,250.0,4.8,27.7,683.0,868.78,651.46
2018,8,7,15,15,571.5,241.5,4.8,27.7,642.5,859.61,646.67
2018,8,7,15,30,555.0,233.0,4.8,27.7,602.0,847.16,639.74
2018,8,7,15,45,541.5,219.5,4.8,26.75,559.0,829.22,631.66
2018,8,7,16,0,528.0,206.0,4.8,25.8,516.0,808.25,621.36
2018,8,7,16,15,513.0,191.5,4.75,25.15,471.0,781.78,605.97
2018,8,7,16,30,498.0,177.0,4.7,24.5,426.0,752.68,588.46
2018,8,7,16,45,472.5,162.5,4.65,23.85,378.0,710.58,560.86
2018,8,7,17,0,447.0,148.0,4.6,23.2,330.0,666.59,531.17
2018,8,7,17,15,410.0,132.0,4.5,22.35,281.0,607.91,489.43
2018,8,7,17,30,373.0,116.0,4.4,21.5,232.0,548.5,445.59
2018,8,7,17,45,326.5,98.5,4.3,20.6,186.5,477.97,391.05
2018,8,7,18,0,280.0,81.0,4.2,19.7,141.0,408.22,334.68
2018,8,7,18,15,220.0,60.5,4.15,19.05,100.0,303.75,247.99
2018,8,7,18,30,160.0,40.0,4.1,18.4,59.0,240.63,189.57
2018,8,7,18,45,98.0,24.0,4.0,17.8,34.0,135.64,63.91
2018,8,7,19,0,36.0,8.0,3.9,17.2,9.0,34.46,0.0
2018,8,7,19,15,18.0,4.0,3.85,16.9,4.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.8,16.6,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.75,16.35,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.65,15.9,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.55,15.15,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.45,14.85,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.35,14.35,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.3,13.75,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,8,5,15,32.0,6.5,2.55,13.35,7.5,0.0,0.0
2018,8,8,5,30,64.0,13.0,2.7,13.9,15.0,10.23,0.0
2018,8,8,5,45,143.0,30.0,2.85,14.45,45.5,22.57,10.89
2018,8,8,6,0,222.0,47.0,3.0,15.0,76.0,35.12,24.59
2018,8,8,6,15,294.5,63.0,2.85,15.7,119.5,46.79,35.45
2018,8,8,6,30,367.0,79.0,2.7,16.4,163.0,58.29,45.9
2018,8,8,6,45,426.0,91.5,2.6,17.15,212.5,67.16,53.75
2018,8,8,7,0,485.0,104.0,2.5,17.9,262.0,75.88,61.23
2018,8,8,7,15,529.5,113.0,2.45,18.75,313.0,82.01,66.23
2018,8,8,7,30,574.0,122.0,2.4,19.6,364.0,90.46,73.09
2018,8,8,7,45,611.5,128.0,2.35,20.5,415.5,93.41,75.1
2018,8,8,8,0,649.0,134.0,2.3,21.4,467.0,96.3,77.02
2018,8,8,8,15,676.0,140.0,2.25,22.3,516.5,98.87,78.63
2018,8,8,8,30,703.0,146.0,2.2,23.2,566.0,101.31,80.13
2018,8,8,8,45,725.5,149.0,2.15,24.15,612.0,101.69,79.88
2018,8,8,9,0,748.0,152.0,2.1,25.1,658.0,102.05,79.64
2018,8,8,9,15,733.5,170.5,2.1,25.9,691.5,109.96,85.66
2018,8,8,9,30,719.0,189.0,2.1,26.7,725.0,117.23,91.09
2018,8,8,9,45,693.0,214.5,2.1,27.5,751.0,127.32,98.75
2018,8,8,10,0,667.0,240.0,2.1,28.3,777.0,163.2,107.06
2018,8,8,10,15,682.0,242.0,2.2,29.05,808.0,212.44,131.53
2018,8,8,10,30,697.0,244.0,2.3,29.8,839.0,263.97,166.76
2018,8,8,10,45,710.5,243.0,2.35,30.55,862.5,315.48,206.35
2018,8,8,11,0,724.0,242.0,2.4,31.3,886.0,368.62,248.73
2018,8,8,11,15,733.0,241.0,2.5,31.85,902.5,421.54,291.45
2018,8,8,11,30,742.0,240.0,2.6,32.4,919.0,475.09,333.98
2018,8,8,11,45,750.5,237.0,2.7,32.95,928.0,527.47,374.7
2018,8,8,12,0,759.0,234.0,2.8,33.5,937.0,579.79,414.29
2018,8,8,12,15,753.5,237.0,2.9,33.8,934.5,628.01,450.39
2018,8,8,12,30,748.0,240.0,3.0,34.1,932.0,674.49,484.36
2018,8,8,12,45,738.5,243.5,3.1,34.4,921.5,716.66,514.58
2018,8,8,13,0,729.0,247.0,3.2,34.7,911.0,756.24,542.43
2018,8,8,13,15,727.5,243.0,3.3,34.8,896.0,792.97,568.57
2018,8,8,13,30,726.0,239.0,3.4,34.9,881.0,827.03,592.64
2018,8,8,13,45,724.0,233.0,3.5,35.0,859.5,856.04,613.25
2018,8,8,14,0,722.0,227.0,3.6,35.1,838.0,881.93,631.74
2018,8,8,14,15,716.5,221.5,3.7,34.95,809.5,901.88,646.94
2018,8,8,14,30,711.0,216.0,3.8,34.8,781.0,918.35,659.97
2018,8,8,14,45,703.5,208.5,3.9,34.65,746.5,927.44,667.9
2018,8,8,15,0,696.0,201.0,4.0,34.5,712.0,932.86,673.65
2018,8,8,15,15,679.5,195.5,4.0,34.5,670.5,927.71,671.72
2018,8,8,15,30,663.0,190.0,4.0,34.5,629.0,918.76,667.49
2018,8,8,15,45,646.0,181.0,4.15,33.6,584.0,902.09,661.47
2018,8,8,16,0,629.0,172.0,4.3,32.7,539.0,881.87,652.99
2018,8,8,16,15,607.5,161.5,4.35,31.8,490.5,852.18,637.43
2018,8,8,16,30,586.0,151.0,4.4,30.9,442.0,810.81,613.44
2018,8,8,16,45,555.0,140.5,4.45,30.05,392.0,766.81,586.84
2018,8,8,17,0,524.0,130.0,4.5,29.2,342.0,720.91,557.98
2018,8,8,17,15,482.5,117.5,4.45,28.0,291.5,660.63,517.89
2018,8,8,17,30,441.0,105.0,4.4,26.8,241.0,599.7,475.53
2018,8,8,17,45,388.5,90.0,4.35,25.55,193.5,524.93,420.42
2018,8,8,18,0,336.0,75.0,4.3,24.3,146.0,451.21,363.19
2018,8,8,18,15,266.0,57.5,4.2,23.3,104.0,360.0,288.2
2018,8,8,18,30,196.0,40.0,4.1,22.3,62.0,272.32,210.66
2018,8,8,18,45,120.0,24.0,4.0,21.3,35.5,169.57,65.21
2018,8,8,19,0,44.0,8.0,3.9,20.3,9.0,40.68,0.0
2018,8,8,19,15,22.0,4.0,3.85,19.75,4.5,0.0,0.0
2018,8,8,19,30,0.0,0.0,3.8,19.2,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.75,18.7,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.7,18.2,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,3.65,17.9,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,3.6,17.6,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,3.6,17.3,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,3.6,16.8,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,3.6,16.35,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,3.55,15.55,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,3.5,15.25,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,3.45,14.55,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,3.05,13.65,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,9,5,15,27.0,5.5,2.4,13.15,6.5,0.0,0.0
2018,8,9,5,30,54.0,11.0,2.6,13.6,13.0,8.65,0.0
2018,8,9,5,45,128.0,27.5,2.8,14.1,41.5,20.71,9.06
2018,8,9,6,0,202.0,44.0,3.0,14.6,70.0,32.89,22.66
2018,8,9,6,15,268.5,62.0,2.9,15.35,113.0,45.9,34.7
2018,8,9,6,30,335.0,80.0,2.8,16.1,156.0,58.66,46.26
2018,8,9,6,45,388.5,95.0,2.7,16.85,204.5,69.04,55.46
2018,8,9,7,0,442.0,110.0,2.6,17.6,253.0,79.19,64.2
2018,8,9,7,15,485.0,121.5,2.5,18.6,303.5,86.71,70.36
2018,8,9,7,30,528.0,133.0,2.4,19.6,354.0,94.04,76.18
2018,8,9,7,45,562.5,141.5,2.35,20.65,404.5,99.19,79.99
2018,8,9,8,0,597.0,150.0,2.3,21.7,455.0,106.11,85.23
2018,8,9,8,15,624.5,157.0,2.25,22.7,504.0,108.88,86.9
2018,8,9,8,30,652.0,164.0,2.2,23.7,553.0,111.5,88.45
2018,8,9,8,45,675.0,169.5,2.15,24.7,599.0,112.92,88.99
2018,8,9,9,0,698.0,175.0,2.1,25.7,645.0,114.23,89.45
2018,8,9,9,15,707.0,183.0,2.0,26.75,684.0,116.44,90.63
2018,8,9,9,30,716.0,191.0,1.9,27.8,723.0,118.41,91.6
2018,8,9,9,45,719.5,200.0,1.85,28.8,756.0,120.51,92.72
2018,8,9,10,0,723.0,209.0,1.8,29.8,789.0,149.07,94.89
2018,8,9,10,15,735.5,210.5,1.85,30.75,819.0,200.84,119.94
2018,8,9,10,30,748.0,212.0,1.9,31.7,849.0,254.48,156.22
2018,8,9,10,45,759.0,212.5,1.9,32.6,873.0,308.85,197.66
2018,8,9,11,0,770.0,213.0,1.9,33.5,897.0,364.48,241.57
2018,8,9,11,15,778.0,212.5,1.95,34.35,913.5,419.44,285.13
2018,8,9,11,30,786.0,212.0,2.0,35.2,930.0,474.82,328.1
2018,8,9,11,45,792.0,210.0,2.05,36.0,938.0,528.23,368.57
2018,8,9,12,0,798.0,208.0,2.1,36.8,946.0,580.09,406.7
2018,8,9,12,15,790.0,213.0,2.25,37.2,943.0,631.24,444.14
2018,8,9,12,30,782.0,218.0,2.4,37.6,940.0,678.89,478.25
2018,8,9,12,45,769.5,223.5,2.55,37.95,928.5,721.71,508.42
2018,8,9,13,0,757.0,229.0,2.7,38.3,917.0,761.72,536.11
2018,8,9,13,15,755.0,225.5,2.9,38.3,902.0,799.17,562.99
2018,8,9,13,30,753.0,222.0,3.1,38.3,887.0,833.88,587.84
2018,8,9,13,45,750.0,218.0,3.25,38.3,865.5,864.37,609.55
2018,8,9,14,0,747.0,214.0,3.4,38.3,844.0,891.72,629.18
2018,8,9,14,15,739.5,209.5,3.5,38.1,814.5,911.27,643.94
2018,8,9,14,30,732.0,205.0,3.6,37.9,785.0,927.21,656.14
2018,8,9,14,45,721.5,199.0,3.75,37.65,749.0,935.18,663.83
2018,8,9,15,0,711.0,193.0,3.9,37.4,713.0,939.36,669.32
2018,8,9,15,15,694.5,187.5,3.9,37.4,671.5,934.36,667.54
2018,8,9,15,30,678.0,182.0,3.9,37.4,630.0,925.55,663.5
2018,8,9,15,45,658.5,174.5,4.0,36.45,584.0,907.94,656.94
2018,8,9,16,0,639.0,167.0,4.1,35.5,538.0,886.74,647.97
2018,8,9,16,15,614.5,157.5,4.1,34.7,489.0,854.99,630.87
2018,8,9,16,30,590.0,148.0,4.1,33.9,440.0,811.09,605.16
2018,8,9,16,45,557.0,138.0,4.1,33.1,389.5,765.61,577.71
2018,8,9,17,0,524.0,128.0,4.1,32.3,339.0,718.29,548.08
2018,8,9,17,15,481.5,116.0,3.95,31.15,288.5,657.66,507.97
2018,8,9,17,30,439.0,104.0,3.8,30.0,238.0,596.46,465.74
2018,8,9,17,45,384.0,89.0,3.65,28.8,190.0,519.41,409.52
2018,8,9,18,0,329.0,74.0,3.5,27.6,142.0,443.56,351.3
2018,8,9,18,15,258.0,56.5,3.5,26.55,100.5,351.77,277.09
2018,8,9,18,30,187.0,39.0,3.5,25.5,59.0,263.68,199.76
2018,8,9,18,45,111.0,22.5,3.45,24.5,33.0,157.76,41.63
2018,8,9,19,0,35.0,6.0,3.4,23.5,7.0,32.04,0.0
2018,8,9,19,15,17.5,3.0,3.5,22.9,3.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,3.6,22.3,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,3.65,21.7,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,3.7,21.1,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,3.75,20.7,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,3.8,20.3,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,3.8,19.9,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,3.8,19.15,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,3.8,18.8,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,3.8,18.2,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,3.8,17.95,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,3.8,17.7,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,3.75,17.45,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,3.7,17.2,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,3.6,16.8,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,3.55,16.25,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,3.45,15.95,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,3.4,15.65,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,3.35,15.3,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,3.25,14.75,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,8,10,5,15,47.0,6.5,3.2,14.6,8.0,0.0,0.0
2018,8,10,5,30,94.0,13.0,3.3,15.1,16.0,10.23,0.0
2018,8,10,5,45,208.5,27.5,3.35,15.6,49.0,20.97,8.57
2018,8,10,6,0,323.0,42.0,3.4,16.1,82.0,34.39,23.71
2018,8,10,6,15,400.5,53.0,3.35,16.95,126.5,42.97,31.88
2018,8,10,6,30,478.0,64.0,3.3,17.8,171.0,51.46,39.62
2018,8,10,6,45,531.0,73.5,3.25,18.65,221.0,58.42,45.78
2018,8,10,7,0,584.0,83.0,3.2,19.5,271.0,65.25,51.61
2018,8,10,7,15,621.5,90.5,3.15,20.6,322.0,70.25,55.62
2018,8,10,7,30,659.0,98.0,3.1,21.7,373.0,75.11,59.38
2018,8,10,7,45,685.0,104.5,3.05,22.85,423.0,78.93,62.15
2018,8,10,8,0,711.0,111.0,3.0,24.0,473.0,82.59,64.73
2018,8,10,8,15,732.0,116.5,3.0,24.9,521.0,85.34,66.57
2018,8,10,8,30,753.0,122.0,3.0,25.8,569.0,87.95,68.26
2018,8,10,8,45,768.5,127.0,2.95,26.75,614.0,97.66,75.8
2018,8,10,9,0,784.0,132.0,2.9,27.7,659.0,99.67,76.92
2018,8,10,9,15,790.5,139.0,2.95,28.6,698.0,102.47,78.72
2018,8,10,9,30,797.0,146.0,3.0,29.5,737.0,105.01,80.3
2018,8,10,9,45,798.0,153.5,3.05,30.4,769.0,107.42,81.77
2018,8,10,10,0,799.0,161.0,3.1,31.3,801.0,136.05,83.63
2018,8,10,10,15,808.5,163.0,3.2,31.95,830.5,190.46,109.4
2018,8,10,10,30,818.0,165.0,3.3,32.6,860.0,246.27,147.49
2018,8,10,10,45,824.5,166.0,3.4,33.3,882.0,301.92,190.89
2018,8,10,11,0,831.0,167.0,3.5,34.0,904.0,358.19,236.66
2018,8,10,11,15,835.0,168.0,3.6,34.4,918.5,413.94,282.6
2018,8,10,11,30,839.0,169.0,3.7,34.8,933.0,469.6,327.75
2018,8,10,11,45,840.5,169.0,3.8,35.25,939.5,523.07,370.22
2018,8,10,12,0,842.0,169.0,3.9,35.7,946.0,575.66,410.86
2018,8,10,12,15,840.5,170.0,4.0,35.9,945.0,626.15,449.31
2018,8,10,12,30,839.0,171.0,4.1,36.1,944.0,675.02,485.66
2018,8,10,12,45,835.5,171.0,4.15,36.35,935.0,719.89,518.19
2018,8,10,13,0,832.0,171.0,4.2,36.6,926.0,762.41,548.44
2018,8,10,13,15,828.5,169.5,4.3,36.6,910.0,801.1,576.35
2018,8,10,13,30,825.0,168.0,4.4,36.6,894.0,836.95,602.05
2018,8,10,13,45,819.5,165.5,4.55,36.55,871.0,867.22,623.25
2018,8,10,14,0,814.0,163.0,4.7,36.5,848.0,894.16,642.27
2018,8,10,14,15,806.0,160.0,4.75,36.25,818.0,914.95,657.51
2018,8,10,14,30,798.0,157.0,4.8,36.0,788.0,932.09,670.56
2018,8,10,14,45,787.0,154.0,4.9,35.75,752.0,942.67,680.01
