Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,15,0,776.0,151.0,5.0,35.5,716.0,949.45,687.18
2018,8,10,15,15,761.0,146.5,5.0,35.5,674.5,955.72,692.81
2018,8,10,15,30,746.0,142.0,5.0,35.5,633.0,949.86,690.59
2018,8,10,15,45,727.5,136.5,5.05,34.6,587.0,935.6,685.96
2018,8,10,16,0,709.0,131.0,5.1,33.7,541.0,917.78,678.95
2018,8,10,16,15,685.5,125.0,5.1,32.9,492.5,890.91,665.08
2018,8,10,16,30,662.0,119.0,5.1,32.1,444.0,860.89,648.83
2018,8,10,16,45,630.0,112.0,5.05,31.3,393.5,818.22,623.0
2018,8,10,17,0,598.0,105.0,5.0,30.5,343.0,773.11,594.7
2018,8,10,17,15,554.0,96.0,4.95,29.4,292.0,711.79,554.22
2018,8,10,17,30,510.0,87.0,4.9,28.3,241.0,649.17,510.96
2018,8,10,17,45,451.0,76.0,4.8,27.2,193.0,563.62,447.82
2018,8,10,18,0,392.0,65.0,4.7,26.1,145.0,487.72,388.89
2018,8,10,18,15,309.5,51.5,4.7,25.15,103.5,389.55,309.16
2018,8,10,18,30,227.0,38.0,4.7,24.2,62.0,296.85,225.42
2018,8,10,18,45,134.0,23.0,4.65,23.25,35.0,176.29,20.95
2018,8,10,19,0,41.0,8.0,4.6,22.3,8.0,38.26,0.0
2018,8,10,19,15,20.5,4.0,4.65,21.85,4.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,4.7,21.4,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,4.7,20.95,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,4.7,20.5,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,4.65,20.25,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,4.6,19.7,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,4.6,19.4,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,4.55,19.2,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,4.45,18.8,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,4.4,18.6,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,4.35,18.45,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,4.3,18.3,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,4.25,18.15,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,4.15,17.85,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,4.1,17.7,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,4.05,17.55,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,4.0,17.4,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,3.95,17.25,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,3.9,17.1,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,3.9,16.95,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,3.9,16.8,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,3.9,16.7,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,3.9,16.6,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,3.9,16.45,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,3.95,15.8,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,4.0,15.65,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,4.05,15.6,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,4.15,15.6,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,8,11,5,15,31.0,6.0,4.25,16.05,7.0,0.0,0.0
2018,8,11,5,30,62.0,12.0,4.3,16.5,14.0,9.44,0.0
2018,8,11,5,45,154.0,28.0,4.4,16.95,44.0,21.14,7.89
2018,8,11,6,0,246.0,44.0,4.5,17.4,74.0,33.12,22.4
2018,8,11,6,15,321.0,58.5,4.45,18.2,117.5,43.87,32.44
2018,8,11,6,30,396.0,73.0,4.4,19.0,161.0,54.51,42.06
2018,8,11,6,45,451.0,84.5,4.4,19.8,209.5,62.82,49.38
2018,8,11,7,0,506.0,96.0,4.4,20.6,258.0,71.0,56.36
2018,8,11,7,15,546.0,105.5,4.4,21.6,308.0,80.09,63.88
2018,8,11,7,30,586.0,115.0,4.4,22.6,358.0,85.91,68.42
2018,8,11,7,45,616.0,123.0,4.4,23.6,408.0,90.3,71.64
2018,8,11,8,0,646.0,131.0,4.4,24.6,458.0,94.5,74.63
2018,8,11,8,15,668.5,138.0,4.45,25.35,506.0,97.69,76.81
2018,8,11,8,30,691.0,145.0,4.5,26.1,554.0,100.68,78.81
2018,8,11,8,45,708.0,151.0,4.5,26.85,598.5,102.74,80.03
2018,8,11,9,0,725.0,157.0,4.5,27.6,643.0,104.63,81.1
2018,8,11,9,15,736.5,163.0,4.5,28.25,682.5,106.19,81.95
2018,8,11,9,30,748.0,169.0,4.5,28.9,722.0,107.58,82.67
2018,8,11,9,45,755.0,175.5,4.55,29.55,756.5,108.92,83.37
2018,8,11,10,0,762.0,182.0,4.6,30.2,791.0,135.27,84.72
2018,8,11,10,15,769.0,186.5,4.7,30.6,820.0,190.11,111.61
2018,8,11,10,30,776.0,191.0,4.8,31.0,849.0,246.18,150.54
2018,8,11,10,45,780.0,194.5,4.85,31.45,870.5,302.01,194.64
2018,8,11,11,0,784.0,198.0,4.9,31.9,892.0,362.66,244.22
2018,8,11,11,15,787.0,200.5,5.0,32.05,906.5,416.86,289.7
2018,8,11,11,30,790.0,203.0,5.1,32.2,921.0,471.01,334.64
2018,8,11,11,45,790.0,204.5,5.2,32.35,927.0,522.83,377.02
2018,8,11,12,0,790.0,206.0,5.3,32.5,933.0,573.81,417.78
2018,8,11,12,15,792.5,203.5,5.4,32.45,932.5,622.34,456.23
2018,8,11,12,30,795.0,201.0,5.5,32.4,932.0,669.6,493.01
2018,8,11,12,45,797.5,197.0,5.6,32.3,924.5,714.17,527.38
2018,8,11,13,0,800.0,193.0,5.7,32.2,917.0,756.83,559.89
2018,8,11,13,15,794.0,192.5,5.75,32.0,900.5,793.66,587.88
2018,8,11,13,30,788.0,192.0,5.8,31.8,884.0,827.55,613.56
2018,8,11,13,45,779.0,190.5,5.85,31.6,859.5,854.96,634.59
2018,8,11,14,0,770.0,189.0,5.9,31.4,835.0,887.73,658.56
2018,8,11,14,15,759.5,186.5,5.85,31.1,804.5,906.62,672.81
2018,8,11,14,30,749.0,184.0,5.8,30.8,774.0,921.82,684.74
2018,8,11,14,45,735.5,181.0,5.8,30.45,738.0,929.96,692.45
2018,8,11,15,0,722.0,178.0,5.8,30.1,702.0,934.3,697.77
2018,8,11,15,15,706.0,172.5,5.8,30.1,660.5,929.76,696.19
2018,8,11,15,30,690.0,167.0,5.8,30.1,619.0,921.45,692.19
2018,8,11,15,45,669.0,161.0,5.7,29.2,573.5,903.89,683.9
2018,8,11,16,0,648.0,155.0,5.6,28.3,528.0,882.78,673.13
2018,8,11,16,15,622.5,147.5,5.5,27.55,479.5,852.1,655.08
2018,8,11,16,30,597.0,140.0,5.4,26.8,431.0,818.3,634.56
2018,8,11,16,45,564.5,130.5,5.35,26.1,381.0,763.42,598.33
2018,8,11,17,0,532.0,121.0,5.3,25.4,331.0,717.02,567.45
2018,8,11,17,15,489.0,110.0,5.2,24.55,281.5,656.97,525.29
2018,8,11,17,30,446.0,99.0,5.1,23.7,232.0,596.42,481.07
2018,8,11,17,45,389.5,85.0,5.0,22.85,185.0,519.13,421.66
2018,8,11,18,0,333.0,71.0,4.9,22.0,138.0,443.24,360.53
2018,8,11,18,15,257.5,54.5,4.85,21.3,97.5,349.07,281.12
2018,8,11,18,30,182.0,38.0,4.8,20.6,57.0,259.55,197.47
2018,8,11,18,45,106.0,22.5,4.75,19.9,32.0,151.06,0.0
2018,8,11,19,0,30.0,7.0,4.7,19.2,7.0,28.87,0.0
2018,8,11,19,15,15.0,3.5,4.65,18.85,3.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,4.6,18.5,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,4.55,18.15,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,4.5,17.8,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,4.4,17.6,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,4.3,17.4,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,4.25,17.25,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,4.2,17.1,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,4.15,16.95,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,4.1,16.8,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,4.05,16.7,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,4.0,16.6,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.95,16.45,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.8,15.75,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.65,15.3,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.55,15.1,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,12,5,15,23.0,5.0,2.8,14.9,5.5,0.0,0.0
2018,8,12,5,30,46.0,10.0,2.9,15.3,11.0,7.87,0.0
2018,8,12,5,45,121.5,26.5,2.95,15.7,39.0,19.95,6.38
2018,8,12,6,0,197.0,43.0,3.0,16.1,67.0,32.15,21.65
2018,8,12,6,15,266.0,60.0,2.9,16.85,108.5,44.5,33.16
2018,8,12,6,30,335.0,77.0,2.8,17.6,150.0,56.65,44.16
2018,8,12,6,45,389.0,91.0,2.7,18.35,197.5,66.43,52.83
2018,8,12,7,0,443.0,105.0,2.6,19.1,245.0,76.01,61.06
2018,8,12,7,15,486.0,115.5,2.55,19.95,294.5,82.99,66.79
2018,8,12,7,30,529.0,126.0,2.5,20.8,344.0,89.8,72.22
2018,8,12,7,45,563.0,134.5,2.45,21.65,394.0,95.04,76.19
2018,8,12,8,0,597.0,143.0,2.4,22.5,444.0,101.67,81.26
2018,8,12,8,15,624.5,149.0,2.45,23.4,492.0,103.95,82.6
2018,8,12,8,30,652.0,155.0,2.5,24.3,540.0,106.13,83.84
2018,8,12,8,45,674.5,160.0,2.5,25.25,585.5,107.45,84.35
2018,8,12,9,0,697.0,165.0,2.5,26.2,631.0,108.67,84.79
2018,8,12,9,15,716.0,167.5,2.6,27.05,671.5,108.26,83.95
2018,8,12,9,30,735.0,170.0,2.7,27.9,712.0,107.86,83.15
2018,8,12,9,45,751.0,171.0,2.8,28.75,747.5,106.57,81.65
2018,8,12,10,0,767.0,172.0,2.9,29.6,783.0,129.38,80.68
2018,8,12,10,15,779.0,172.5,3.1,30.25,812.5,190.67,111.76
2018,8,12,10,30,791.0,173.0,3.3,30.9,842.0,244.51,148.31
2018,8,12,10,45,801.5,172.5,3.45,31.55,865.5,298.86,190.74
2018,8,12,11,0,812.0,172.0,3.6,32.2,889.0,354.28,236.06
2018,8,12,11,15,818.5,172.0,3.75,32.6,904.5,409.42,281.82
2018,8,12,11,30,825.0,172.0,3.9,33.0,920.0,464.73,327.09
2018,8,12,11,45,830.0,170.5,4.1,33.4,928.0,518.23,370.16
2018,8,12,12,0,835.0,169.0,4.3,33.8,936.0,571.17,411.73
2018,8,12,12,15,836.0,168.0,4.4,33.9,935.5,621.35,450.65
2018,8,12,12,30,837.0,167.0,4.5,34.0,935.0,670.06,487.59
2018,8,12,12,45,836.5,165.5,4.65,34.15,927.0,715.61,521.6
2018,8,12,13,0,836.0,164.0,4.8,34.3,919.0,759.0,553.66
2018,8,12,13,15,833.0,162.0,4.9,34.2,903.0,797.65,582.46
2018,8,12,13,30,830.0,160.0,5.0,34.1,887.0,833.46,608.95
2018,8,12,13,45,825.0,157.0,5.1,34.0,863.5,863.68,630.51
2018,8,12,14,0,820.0,154.0,5.2,33.9,840.0,890.56,649.98
2018,8,12,14,15,813.0,150.5,5.3,33.55,810.0,911.73,666.48
2018,8,12,14,30,806.0,147.0,5.4,33.2,780.0,929.28,680.78
2018,8,12,14,45,797.0,142.5,5.45,32.85,744.0,940.25,690.57
2018,8,12,15,0,788.0,138.0,5.5,32.5,708.0,947.43,698.07
2018,8,12,15,15,773.0,134.5,5.5,32.5,666.5,945.97,698.61
2018,8,12,15,30,758.0,131.0,5.5,32.5,625.0,948.52,702.08
2018,8,12,15,45,742.0,126.0,5.5,31.4,580.5,937.27,699.52
2018,8,12,16,0,726.0,121.0,5.5,30.3,536.0,922.49,694.63
2018,8,12,16,15,705.5,114.5,5.4,29.45,488.0,897.91,681.58
2018,8,12,16,30,685.0,108.0,5.3,28.6,440.0,870.16,666.16
2018,8,12,16,45,656.0,100.5,5.25,27.75,389.5,829.68,641.58
2018,8,12,17,0,627.0,93.0,5.2,26.9,339.0,786.75,614.5
2018,8,12,17,15,585.5,85.0,5.05,25.85,288.5,728.84,575.3
2018,8,12,17,30,544.0,77.0,4.9,24.8,238.0,669.63,533.43
2018,8,12,17,45,485.5,67.5,4.75,23.75,190.0,591.83,475.07
2018,8,12,18,0,427.0,58.0,4.6,22.7,142.0,514.53,413.94
2018,8,12,18,15,340.0,46.0,4.55,21.9,100.5,410.83,328.31
2018,8,12,18,30,253.0,34.0,4.5,21.1,59.0,313.07,235.53
2018,8,12,18,45,149.5,20.5,4.4,20.3,33.0,181.16,0.0
2018,8,12,19,0,46.0,7.0,4.3,19.5,7.0,41.29,0.0
2018,8,12,19,15,23.0,3.5,4.25,19.1,3.5,0.0,0.0
2018,8,12,19,30,0.0,0.0,4.2,18.7,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,4.15,18.35,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,4.05,17.8,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,4.0,17.6,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,4.0,17.35,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,4.0,17.1,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.95,16.95,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.9,16.8,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,3.85,16.65,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,3.75,16.35,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,3.65,15.85,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,3.55,15.6,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,3.5,15.15,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,3.45,14.9,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,3.4,14.65,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,3.35,14.45,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,13,5,15,34.5,5.5,3.55,14.5,6.5,0.0,0.0
2018,8,13,5,30,69.0,11.0,3.7,14.9,13.0,8.65,0.0
2018,8,13,5,45,172.0,26.0,3.85,15.35,43.0,19.73,5.28
2018,8,13,6,0,275.0,41.0,4.0,15.8,73.0,31.12,20.71
2018,8,13,6,15,355.5,53.0,4.0,16.4,116.0,40.28,29.51
2018,8,13,6,30,436.0,65.0,4.0,17.0,159.0,52.03,40.2
2018,8,13,6,45,492.5,74.0,4.05,17.6,207.5,58.53,46.05
2018,8,13,7,0,549.0,83.0,4.1,18.2,256.0,64.94,51.62
2018,8,13,7,15,590.5,91.0,4.1,18.85,307.0,70.29,56.07
2018,8,13,7,30,632.0,99.0,4.1,19.5,358.0,75.5,60.29
2018,8,13,7,45,663.0,104.5,4.1,20.2,408.0,78.67,62.65
2018,8,13,8,0,694.0,110.0,4.1,20.9,458.0,81.75,64.89
2018,8,13,8,15,716.5,115.0,4.1,21.55,506.0,84.22,66.59
2018,8,13,8,30,739.0,120.0,4.1,22.2,554.0,86.57,68.18
2018,8,13,8,45,756.0,124.5,4.1,22.9,599.0,88.36,69.28
2018,8,13,9,0,773.0,129.0,4.1,23.6,644.0,97.71,76.69
2018,8,13,9,15,781.5,135.5,4.15,24.25,683.5,100.35,78.47
2018,8,13,9,30,790.0,142.0,4.2,24.9,723.0,102.75,80.07
2018,8,13,9,45,793.0,149.0,4.2,25.5,756.0,105.05,81.59
2018,8,13,10,0,796.0,156.0,4.2,26.1,789.0,130.11,82.54
2018,8,13,10,15,804.0,158.5,4.3,26.55,817.5,184.63,108.21
2018,8,13,10,30,812.0,161.0,4.4,27.0,846.0,240.36,146.98
2018,8,13,10,45,817.5,163.0,4.45,27.5,868.0,296.2,191.72
2018,8,13,11,0,823.0,165.0,4.5,28.0,890.0,352.55,239.05
2018,8,13,11,15,826.0,167.0,4.6,28.2,904.5,408.31,286.68
2018,8,13,11,30,829.0,169.0,4.7,28.4,919.0,463.89,333.59
2018,8,13,11,45,829.5,170.5,4.85,28.6,926.0,517.55,378.23
2018,8,13,12,0,830.0,172.0,5.0,28.8,933.0,570.3,421.12
2018,8,13,12,15,833.5,169.5,5.05,28.8,933.0,620.68,461.41
2018,8,13,12,30,837.0,167.0,5.1,28.8,933.0,669.75,499.85
2018,8,13,12,45,840.0,163.5,5.2,28.8,926.0,716.08,535.78
2018,8,13,13,0,843.0,160.0,5.3,28.8,919.0,760.44,569.73
2018,8,13,13,15,838.5,159.0,5.4,28.55,902.5,799.01,599.67
2018,8,13,13,30,834.0,158.0,5.5,28.3,886.0,834.66,627.13
2018,8,13,13,45,827.5,156.5,5.6,28.05,863.0,865.1,649.91
2018,8,13,14,0,821.0,155.0,5.7,27.8,840.0,892.18,670.52
2018,8,13,14,15,812.5,152.5,5.7,27.4,809.5,913.03,686.87
2018,8,13,14,30,804.0,150.0,5.7,27.0,779.0,930.2,700.88
2018,8,13,14,45,792.5,147.0,5.75,26.55,743.0,940.31,710.64
2018,8,13,15,0,781.0,144.0,5.8,26.1,707.0,946.58,717.98
2018,8,13,15,15,766.0,140.0,5.8,26.1,665.0,952.62,723.78
2018,8,13,15,30,751.0,136.0,5.8,26.1,623.0,947.24,721.79
2018,8,13,15,45,732.0,131.0,5.7,24.9,577.5,932.98,716.64
2018,8,13,16,0,713.0,126.0,5.6,23.7,532.0,915.15,709.0
2018,8,13,16,15,688.5,120.5,5.55,23.0,483.5,887.76,693.31
2018,8,13,16,30,664.0,115.0,5.5,22.3,435.0,857.25,675.16
2018,8,13,16,45,631.5,107.5,5.4,21.6,384.0,813.41,646.51
2018,8,13,17,0,599.0,100.0,5.3,20.9,333.0,767.16,615.34
2018,8,13,17,15,554.5,91.5,5.2,20.2,282.5,705.94,571.68
2018,8,13,17,30,510.0,83.0,5.1,19.5,232.0,643.45,525.28
2018,8,13,17,45,448.0,72.0,5.0,18.85,184.0,561.06,460.84
2018,8,13,18,0,386.0,61.0,4.9,18.2,136.0,476.52,391.6
2018,8,13,18,15,299.5,47.5,4.8,17.7,95.0,375.31,305.24
2018,8,13,18,30,213.0,34.0,4.7,17.2,54.0,280.27,210.51
2018,8,13,18,45,120.0,19.5,4.6,16.75,29.5,153.8,0.0
2018,8,13,19,0,27.0,5.0,4.5,16.3,5.0,24.91,0.0
2018,8,13,19,15,13.5,2.5,4.45,16.05,2.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,4.4,15.8,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,4.15,15.25,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.95,14.7,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.9,14.35,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.85,14.2,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.8,14.05,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,3.7,13.95,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,3.65,13.9,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,3.55,13.9,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.55,14.05,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,8,14,5,15,13.5,4.0,3.75,14.5,4.5,0.0,0.0
2018,8,14,5,30,27.0,8.0,3.9,14.9,9.0,6.29,0.0
2018,8,14,5,45,67.0,20.5,4.05,15.25,27.0,15.59,2.05
2018,8,14,6,0,107.0,33.0,4.2,15.6,45.0,24.93,15.41
2018,8,14,6,15,138.0,45.0,4.25,16.15,69.0,33.78,23.86
2018,8,14,6,30,169.0,57.0,4.3,16.7,93.0,42.51,31.87
2018,8,14,6,45,185.5,79.0,4.4,17.2,128.5,57.43,45.16
2018,8,14,7,0,202.0,101.0,4.5,17.7,164.0,71.82,57.76
2018,8,14,7,15,322.5,124.0,4.5,18.2,246.0,87.91,71.61
2018,8,14,7,30,443.0,147.0,4.5,18.7,328.0,101.41,82.96
2018,8,14,7,45,467.0,159.5,4.5,19.2,372.5,108.45,88.57
2018,8,14,8,0,491.0,172.0,4.5,19.7,417.0,115.18,93.84
2018,8,14,8,15,538.0,177.5,4.45,20.15,471.5,118.09,95.82
2018,8,14,8,30,585.0,183.0,4.4,20.6,526.0,120.97,97.76
2018,8,14,8,45,609.5,189.0,4.4,21.05,571.0,124.13,99.95
2018,8,14,9,0,634.0,195.0,4.4,21.5,616.0,125.29,100.46
2018,8,14,9,15,663.0,194.0,4.45,21.9,658.5,122.35,97.6
2018,8,14,9,30,692.0,193.0,4.5,22.3,701.0,119.64,94.98
2018,8,14,9,45,722.0,187.0,4.5,22.7,739.5,114.49,90.37
2018,8,14,10,0,752.0,181.0,4.5,23.1,778.0,131.4,85.88
2018,8,14,10,15,763.5,183.0,4.55,23.45,807.5,185.01,111.61
2018,8,14,10,30,775.0,185.0,4.6,23.8,837.0,247.32,155.86
2018,8,14,10,45,784.0,185.5,4.65,24.15,860.0,301.25,199.43
2018,8,14,11,0,793.0,186.0,4.7,24.5,883.0,356.13,246.05
2018,8,14,11,15,799.5,185.5,4.75,24.75,898.0,410.23,292.7
2018,8,14,11,30,806.0,185.0,4.8,25.0,913.0,464.51,338.95
2018,8,14,11,45,812.0,183.0,4.85,25.25,921.0,517.5,383.29
2018,8,14,12,0,818.0,181.0,4.9,25.5,929.0,570.05,426.22
2018,8,14,12,15,821.5,178.5,4.95,25.6,929.0,620.09,466.53
2018,8,14,12,30,825.0,176.0,5.0,25.7,929.0,668.85,504.97
2018,8,14,12,45,827.5,172.0,5.05,25.85,921.5,714.19,540.07
2018,8,14,13,0,830.0,168.0,5.1,26.0,914.0,757.49,573.06
2018,8,14,13,15,828.5,165.0,5.2,26.0,898.0,796.33,602.91
2018,8,14,13,30,827.0,162.0,5.3,26.0,882.0,832.39,630.49
2018,8,14,13,45,824.5,158.0,5.35,26.05,859.5,863.75,653.03
2018,8,14,14,0,822.0,154.0,5.4,26.1,837.0,891.89,673.4
2018,8,14,14,15,816.0,150.0,5.45,25.85,807.5,913.54,690.21
2018,8,14,14,30,810.0,146.0,5.5,25.6,778.0,931.57,704.73
2018,8,14,14,45,801.0,142.0,5.55,25.35,742.0,943.1,714.94
2018,8,14,15,0,792.0,138.0,5.6,25.1,706.0,950.84,722.76
2018,8,14,15,15,777.0,134.5,5.6,25.1,664.5,949.41,723.36
2018,8,14,15,30,762.0,131.0,5.6,25.1,623.0,952.08,727.04
2018,8,14,15,45,745.0,125.5,5.6,24.15,577.5,939.21,722.73
2018,8,14,16,0,728.0,120.0,5.6,23.2,532.0,922.76,715.97
2018,8,14,16,15,706.5,113.0,5.55,22.65,483.0,896.47,700.68
2018,8,14,16,30,685.0,106.0,5.5,22.1,434.0,867.01,682.92
2018,8,14,16,45,654.5,100.0,5.45,21.5,384.0,826.88,657.06
2018,8,14,17,0,624.0,94.0,5.4,20.9,334.0,784.3,628.68
2018,8,14,17,15,580.0,85.5,5.25,20.25,283.0,723.3,584.94
2018,8,14,17,30,536.0,77.0,5.1,19.6,232.0,661.09,538.56
2018,8,14,17,45,474.5,67.5,5.0,18.9,184.0,580.57,475.78
2018,8,14,18,0,413.0,58.0,4.9,18.2,136.0,500.57,410.19
2018,8,14,18,15,321.5,45.5,4.65,17.7,95.0,391.67,317.25
2018,8,14,18,30,230.0,33.0,4.4,17.2,54.0,293.89,216.16
2018,8,14,18,45,129.5,19.0,4.2,16.7,29.5,119.88,0.0
2018,8,14,19,0,29.0,5.0,4.0,16.2,5.0,3.93,0.0
2018,8,14,19,15,14.5,2.5,3.9,15.95,2.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.75,15.45,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.7,15.05,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,3.6,14.35,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,3.55,14.25,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,3.5,14.15,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,3.25,13.7,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,15,5,15,24.0,4.5,2.7,14.0,5.0,0.0,0.0
2018,8,15,5,30,48.0,9.0,3.0,14.6,10.0,7.08,0.0
2018,8,15,5,45,147.0,24.5,3.3,15.2,39.0,18.55,2.14
2018,8,15,6,0,246.0,40.0,3.6,15.8,68.0,30.24,19.78
2018,8,15,6,15,329.0,52.5,3.65,16.4,110.0,39.72,28.96
2018,8,15,6,30,412.0,65.0,3.7,17.0,152.0,49.19,37.67
2018,8,15,6,45,473.0,74.0,3.75,17.55,200.5,58.43,45.96
2018,8,15,7,0,534.0,83.0,3.8,18.1,249.0,64.85,51.56
2018,8,15,7,15,579.0,90.0,3.75,18.7,299.5,69.5,55.42
2018,8,15,7,30,624.0,97.0,3.7,19.3,350.0,74.07,59.11
2018,8,15,7,45,658.5,101.5,3.65,19.9,400.5,76.66,61.01
2018,8,15,8,0,693.0,106.0,3.6,20.5,451.0,79.22,62.84
2018,8,15,8,15,718.5,109.5,3.6,21.1,499.0,80.91,63.91
2018,8,15,8,30,744.0,113.0,3.6,21.7,547.0,82.55,64.93
2018,8,15,8,45,664.5,149.5,3.55,22.3,560.0,101.11,80.18
2018,8,15,9,0,585.0,186.0,3.5,22.9,573.0,118.57,94.29
2018,8,15,9,15,614.5,188.0,3.55,23.45,617.0,117.55,92.98
2018,8,15,9,30,644.0,190.0,3.6,24.0,661.0,116.63,91.81
2018,8,15,9,45,742.0,157.5,3.65,24.5,725.5,99.6,77.42
2018,8,15,10,0,840.0,125.0,3.7,25.0,790.0,113.16,69.92
2018,8,15,10,15,837.0,133.5,3.8,25.45,816.0,172.25,98.16
2018,8,15,10,30,834.0,142.0,3.9,25.9,842.0,231.37,139.76
2018,8,15,10,45,785.0,176.5,4.05,26.3,849.0,295.34,192.93
2018,8,15,11,0,736.0,211.0,4.2,26.7,856.0,349.62,240.29
2018,8,15,11,15,767.0,195.5,4.3,26.95,877.5,404.57,286.1
2018,8,15,11,30,798.0,180.0,4.4,27.2,899.0,457.45,330.3
2018,8,15,11,45,842.0,154.0,4.55,27.45,917.5,511.03,374.64
2018,8,15,12,0,886.0,128.0,4.7,27.7,936.0,564.55,418.44
2018,8,15,12,15,885.0,128.5,4.8,27.75,935.0,614.75,459.08
2018,8,15,12,30,884.0,129.0,4.9,27.8,934.0,663.25,497.54
2018,8,15,12,45,881.5,128.0,5.0,27.85,924.5,707.66,532.29
2018,8,15,13,0,879.0,127.0,5.1,27.9,915.0,749.72,564.74
2018,8,15,13,15,876.0,126.0,5.2,27.8,899.0,788.84,594.81
2018,8,15,13,30,873.0,125.0,5.3,27.7,883.0,825.19,621.28
2018,8,15,13,45,868.5,123.5,5.4,27.55,860.5,856.89,644.72
2018,8,15,14,0,864.0,122.0,5.5,27.4,838.0,885.4,666.07
2018,8,15,14,15,857.5,119.5,5.5,27.1,808.0,907.83,683.22
2018,8,15,14,30,851.0,117.0,5.5,26.8,778.0,926.73,698.12
2018,8,15,14,45,841.5,114.5,5.55,26.45,742.5,939.19,709.22
2018,8,15,15,0,832.0,112.0,5.6,26.1,707.0,961.14,727.15
2018,8,15,15,15,818.5,109.0,5.6,26.1,665.5,961.91,729.22
2018,8,15,15,30,805.0,106.0,5.6,26.1,624.0,958.85,728.92
2018,8,15,15,45,788.5,102.0,5.55,25.15,578.0,947.84,725.71
2018,8,15,16,0,772.0,98.0,5.5,24.2,532.0,933.17,720.01
2018,8,15,16,15,751.5,93.0,5.4,23.7,483.5,909.73,706.47
2018,8,15,16,30,731.0,88.0,5.3,23.2,435.0,883.01,690.46
2018,8,15,16,45,701.5,82.5,5.2,22.65,384.5,850.26,669.91
2018,8,15,17,0,672.0,77.0,5.1,22.1,334.0,808.88,642.43
2018,8,15,17,15,629.5,71.0,4.95,21.45,283.0,752.05,602.4
2018,8,15,17,30,587.0,65.0,4.8,20.8,232.0,694.06,559.79
2018,8,15,17,45,525.5,57.5,4.7,20.15,184.0,615.53,499.21
2018,8,15,18,0,464.0,50.0,4.6,19.5,136.0,537.77,435.88
2018,8,15,18,15,368.5,39.5,4.4,19.0,94.5,428.08,342.8
2018,8,15,18,30,273.0,29.0,4.2,18.5,53.0,323.59,230.22
2018,8,15,18,45,155.0,17.5,4.05,18.0,29.0,139.17,0.0
2018,8,15,19,0,37.0,6.0,3.9,17.5,5.0,0.0,0.0
2018,8,15,19,15,18.5,3.0,3.85,17.25,2.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.7,16.75,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.55,16.3,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.5,15.95,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.45,15.7,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,3.35,15.45,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,16,5,15,38.0,5.0,2.3,13.8,5.5,0.0,0.0
2018,8,16,5,30,76.0,10.0,2.6,14.4,11.0,7.87,0.0
2018,8,16,5,45,205.5,22.0,2.95,14.95,41.0,18.09,0.32
2018,8,16,6,0,335.0,34.0,3.3,15.5,71.0,28.0,17.81
2018,8,16,6,15,422.0,43.5,3.3,16.1,115.0,35.64,25.42
2018,8,16,6,30,509.0,53.0,3.3,16.7,159.0,43.3,32.53
2018,8,16,6,45,567.0,60.0,3.35,17.3,209.0,48.75,37.49
2018,8,16,7,0,625.0,67.0,3.4,17.9,259.0,54.19,42.25
2018,8,16,7,15,665.0,72.0,3.4,18.55,310.5,57.92,45.35
2018,8,16,7,30,705.0,77.0,3.4,19.2,362.0,66.69,52.75
2018,8,16,7,45,734.0,81.5,3.45,19.8,413.0,70.01,55.31
2018,8,16,8,0,763.0,86.0,3.5,20.4,464.0,73.25,57.76
2018,8,16,8,15,785.0,89.5,3.5,21.15,513.0,75.56,59.35
2018,8,16,8,30,807.0,93.0,3.5,21.9,562.0,77.79,60.85
2018,8,16,8,45,823.5,95.5,3.5,22.6,607.0,79.14,61.63
2018,8,16,9,0,840.0,98.0,3.5,23.3,652.0,89.47,69.92
2018,8,16,9,15,848.5,102.5,3.5,23.95,692.0,92.09,71.73
2018,8,16,9,30,857.0,107.0,3.5,24.6,732.0,94.49,73.35
2018,8,16,9,45,862.5,111.0,3.5,25.3,766.0,96.3,74.48
2018,8,16,10,0,868.0,115.0,3.5,26.0,800.0,118.22,73.74
2018,8,16,10,15,875.0,116.5,3.5,26.6,828.5,174.83,98.44
2018,8,16,10,30,882.0,118.0,3.5,27.2,857.0,232.28,137.66
2018,8,16,10,45,887.5,119.0,3.45,27.8,879.0,289.73,183.48
2018,8,16,11,0,893.0,120.0,3.4,28.4,901.0,347.42,231.92
2018,8,16,11,15,896.0,121.0,3.45,28.85,915.5,404.26,280.3
2018,8,16,11,30,899.0,122.0,3.5,29.3,930.0,460.66,327.58
2018,8,16,11,45,900.5,122.0,3.55,29.8,936.5,515.03,372.11
2018,8,16,12,0,902.0,122.0,3.6,30.3,943.0,568.33,414.49
2018,8,16,12,15,901.0,122.5,3.7,30.6,942.0,619.25,454.35
2018,8,16,12,30,900.0,123.0,3.8,30.9,941.0,668.43,491.88
2018,8,16,12,45,897.0,123.0,3.95,31.15,931.5,713.9,526.16
2018,8,16,13,0,894.0,123.0,4.1,31.4,922.0,756.98,558.08
2018,8,16,13,15,890.0,122.0,4.2,31.4,905.0,795.86,586.69
2018,8,16,13,30,886.0,121.0,4.3,31.4,888.0,831.84,611.77
2018,8,16,13,45,880.5,119.5,4.45,31.35,864.5,863.06,633.99
2018,8,16,14,0,875.0,118.0,4.6,31.3,841.0,890.96,654.1
2018,8,16,14,15,867.5,116.0,4.7,31.0,810.5,913.18,671.09
2018,8,16,14,30,860.0,114.0,4.8,30.7,780.0,931.79,686.07
2018,8,16,14,45,850.5,111.0,4.9,30.35,743.5,943.84,697.02
2018,8,16,15,0,841.0,108.0,5.0,30.0,707.0,952.12,705.69
2018,8,16,15,15,827.0,106.0,5.0,30.0,665.5,966.5,716.97
2018,8,16,15,30,813.0,104.0,5.0,30.0,624.0,964.15,717.11
2018,8,16,15,45,796.5,100.0,5.05,28.95,578.0,953.14,715.06
2018,8,16,16,0,780.0,96.0,5.1,27.9,532.0,938.45,710.55
2018,8,16,16,15,758.5,91.5,5.05,27.15,483.0,914.56,698.06
2018,8,16,16,30,737.0,87.0,5.0,26.4,434.0,887.38,683.08
2018,8,16,16,45,707.0,81.5,5.0,25.65,383.0,853.98,663.58
2018,8,16,17,0,677.0,76.0,5.0,24.9,332.0,812.01,637.17
2018,8,16,17,15,633.5,70.0,4.9,24.05,281.0,754.13,597.58
2018,8,16,17,30,590.0,64.0,4.8,23.2,230.0,695.12,555.27
2018,8,16,17,45,527.5,56.5,4.7,22.3,181.5,615.63,494.88
2018,8,16,18,0,465.0,49.0,4.6,21.4,133.0,536.99,431.6
2018,8,16,18,15,367.5,39.0,4.45,20.75,92.0,426.21,338.13
2018,8,16,18,30,270.0,29.0,4.3,20.1,51.0,317.19,216.1
2018,8,16,18,45,152.5,17.0,4.2,19.45,27.5,136.56,0.0
2018,8,16,19,0,35.0,5.0,4.1,18.8,4.0,0.0,0.0
2018,8,16,19,15,17.5,2.5,4.05,18.5,2.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,4.0,18.2,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,3.9,17.9,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,3.8,17.6,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,3.75,17.4,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,3.7,17.2,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,3.65,17.05,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,3.6,16.9,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,3.6,16.8,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,3.55,16.6,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,3.45,16.4,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,3.05,15.8,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,2.25,14.65,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,17,5,15,36.5,4.5,2.15,14.85,5.0,0.0,0.0
2018,8,17,5,30,73.0,9.0,2.4,15.4,10.0,7.08,0.0
2018,8,17,5,45,202.0,21.5,2.65,15.9,39.5,17.69,0.0
2018,8,17,6,0,331.0,34.0,2.9,16.4,69.0,28.02,17.64
2018,8,17,6,15,421.0,43.0,2.9,17.1,113.0,35.26,24.95
2018,8,17,6,30,511.0,52.0,2.9,17.8,157.0,42.56,31.72
2018,8,17,6,45,571.0,58.0,2.85,18.55,207.0,47.3,36.02
2018,8,17,7,0,631.0,64.0,2.8,19.3,257.0,52.09,40.17
2018,8,17,7,15,672.0,69.0,2.75,20.05,308.5,55.92,43.34
2018,8,17,7,30,713.0,74.0,2.7,20.8,360.0,64.59,50.59
2018,8,17,7,45,743.5,77.5,2.65,21.6,411.5,67.3,52.58
2018,8,17,8,0,774.0,81.0,2.6,22.4,463.0,69.99,54.51
2018,8,17,8,15,796.5,84.5,2.55,23.3,512.5,72.45,56.19
2018,8,17,8,30,819.0,88.0,2.5,24.2,562.0,74.82,57.78
2018,8,17,8,45,836.0,90.0,2.45,25.15,607.5,84.63,65.55
2018,8,17,9,0,853.0,92.0,2.4,26.1,653.0,86.34,66.5
2018,8,17,9,15,867.0,93.5,2.45,27.0,694.5,87.54,67.06
2018,8,17,9,30,881.0,95.0,2.5,27.9,736.0,88.63,67.55
2018,8,17,9,45,892.0,96.0,2.5,28.75,772.0,89.25,67.66
2018,8,17,10,0,903.0,97.0,2.5,29.6,808.0,109.51,65.92
2018,8,17,10,15,910.5,98.0,2.55,30.4,837.0,167.76,90.3
2018,8,17,10,30,918.0,99.0,2.6,31.2,866.0,226.87,129.68
2018,8,17,10,45,924.5,99.0,2.65,32.05,888.5,285.8,175.65
2018,8,17,11,0,931.0,99.0,2.7,32.9,911.0,345.01,224.26
2018,8,17,11,15,934.5,99.5,2.75,33.55,926.0,403.55,272.86
2018,8,17,11,30,938.0,100.0,2.8,34.2,941.0,461.59,320.2
2018,8,17,11,45,941.0,99.5,2.8,34.85,948.5,517.99,364.9
2018,8,17,12,0,944.0,99.0,2.8,35.5,956.0,573.34,407.33
2018,8,17,12,15,944.0,99.5,2.9,35.95,955.5,626.44,447.41
2018,8,17,12,30,944.0,100.0,3.0,36.4,955.0,677.77,485.08
2018,8,17,12,45,942.0,100.0,3.1,36.85,946.5,725.35,519.21
2018,8,17,13,0,940.0,100.0,3.2,37.3,938.0,770.49,550.88
2018,8,17,13,15,937.5,99.5,3.3,37.3,922.0,812.17,579.65
2018,8,17,13,30,935.0,99.0,3.4,37.3,906.0,850.96,605.64
2018,8,17,13,45,930.5,98.0,3.5,37.35,882.5,884.54,628.14
2018,8,17,14,0,926.0,97.0,3.6,37.4,859.0,914.76,648.55
2018,8,17,14,15,920.0,95.5,3.7,37.15,829.0,939.65,666.49
2018,8,17,14,30,914.0,94.0,3.8,36.9,799.0,960.88,682.29
2018,8,17,14,45,905.5,91.5,3.9,36.65,762.0,974.94,693.71
2018,8,17,15,0,897.0,89.0,4.0,36.4,725.0,985.12,702.9
2018,8,17,15,15,884.5,87.5,4.0,36.4,683.0,988.67,706.74
2018,8,17,15,30,872.0,86.0,4.0,36.4,641.0,988.4,708.34
2018,8,17,15,45,857.0,83.0,4.1,35.5,594.5,980.05,708.12
2018,8,17,16,0,842.0,80.0,4.2,34.6,548.0,968.03,705.59
2018,8,17,16,15,822.0,77.0,4.25,33.8,498.5,959.79,705.02
2018,8,17,16,30,802.0,74.0,4.3,33.0,449.0,935.74,693.76
2018,8,17,16,45,773.5,70.0,4.35,32.25,397.0,898.64,673.19
2018,8,17,17,0,745.0,66.0,4.4,31.5,345.0,858.8,649.94
2018,8,17,17,15,703.5,61.5,4.3,30.25,292.5,803.19,614.98
2018,8,17,17,30,662.0,57.0,4.2,29.0,240.0,745.86,576.75
2018,8,17,17,45,599.0,50.5,4.15,27.75,189.5,673.29,524.67
2018,8,17,18,0,536.0,44.0,4.1,26.5,139.0,594.29,463.85
2018,8,17,18,15,433.5,35.5,4.0,25.45,96.0,479.63,369.98
2018,8,17,18,30,331.0,27.0,3.9,24.4,53.0,363.72,230.32
2018,8,17,18,45,179.5,15.5,3.85,23.3,28.0,156.95,0.0
2018,8,17,19,0,28.0,4.0,3.8,22.2,3.0,0.0,0.0
2018,8,17,19,15,14.0,2.0,3.75,21.7,1.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,3.7,21.2,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,3.7,20.65,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,3.7,20.1,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,3.65,19.8,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,3.55,19.15,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,3.5,18.8,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,3.45,18.6,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,3.4,18.4,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,3.3,18.2,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,3.15,17.85,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,3.1,17.7,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,3.05,17.55,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,2.9,17.25,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,2.7,16.95,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,2.6,16.65,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,2.55,16.35,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,2.45,15.65,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,2.35,15.35,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,2.15,14.75,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,18,5,15,39.5,4.5,2.35,14.75,5.0,0.0,0.0
2018,8,18,5,30,79.0,9.0,2.6,15.3,10.0,7.08,0.0
2018,8,18,5,45,218.0,21.5,2.9,15.9,40.5,17.78,0.0
2018,8,18,6,0,357.0,34.0,3.2,16.5,71.0,28.18,17.61
2018,8,18,6,15,449.5,43.0,3.1,17.3,116.5,35.48,25.08
2018,8,18,6,30,542.0,52.0,3.0,18.1,162.0,42.85,31.92
2018,8,18,6,45,602.0,58.5,2.9,18.9,213.5,48.03,36.6
2018,8,18,7,0,662.0,65.0,2.8,19.7,265.0,53.24,41.11
2018,8,18,7,15,702.5,70.0,2.75,20.75,318.5,61.8,48.32
2018,8,18,7,30,743.0,75.0,2.7,21.8,372.0,65.88,51.49
2018,8,18,7,45,772.5,79.0,2.7,22.8,424.5,68.97,53.75
2018,8,18,8,0,802.0,83.0,2.7,23.8,477.0,72.01,55.91
2018,8,18,8,15,824.0,86.0,2.65,24.8,527.0,74.12,57.25
2018,8,18,8,30,846.0,89.0,2.6,25.8,577.0,76.17,58.53
2018,8,18,8,45,862.5,91.5,2.55,26.85,623.5,86.23,66.42
2018,8,18,9,0,879.0,94.0,2.5,27.9,670.0,88.24,67.57
2018,8,18,9,15,878.5,102.0,2.5,28.85,708.5,92.73,70.78
2018,8,18,9,30,878.0,110.0,2.5,29.8,747.0,96.81,73.63
2018,8,18,9,45,871.5,120.5,2.5,30.75,778.5,101.57,77.01
2018,8,18,10,0,865.0,131.0,2.5,31.7,810.0,114.93,70.58
2018,8,18,10,15,874.0,132.5,2.5,32.4,840.0,181.24,101.18
2018,8,18,10,30,883.0,134.0,2.5,33.1,870.0,239.45,139.31
2018,8,18,10,45,889.5,134.5,2.55,33.85,892.5,297.4,183.85
2018,8,18,11,0,896.0,135.0,2.6,34.6,915.0,355.69,231.06
2018,8,18,11,15,900.0,135.5,2.65,35.2,930.0,413.24,278.19
2018,8,18,11,30,904.0,136.0,2.7,35.8,945.0,470.44,324.23
2018,8,18,11,45,907.5,135.5,2.8,36.4,952.5,526.18,368.1
2018,8,18,12,0,911.0,135.0,2.9,37.0,960.0,581.04,409.97
2018,8,18,12,15,908.0,137.5,3.05,37.25,959.0,633.14,449.44
2018,8,18,12,30,905.0,140.0,3.2,37.5,958.0,683.38,486.57
2018,8,18,12,45,899.0,142.0,3.35,37.7,948.0,729.16,519.94
2018,8,18,13,0,893.0,144.0,3.5,37.9,938.0,772.37,550.89
2018,8,18,13,15,890.0,142.5,3.65,37.85,921.0,812.29,579.82
2018,8,18,13,30,887.0,141.0,3.8,37.8,904.0,849.34,605.35
2018,8,18,13,45,882.0,138.5,3.95,37.75,880.0,880.81,627.05
2018,8,18,14,0,877.0,136.0,4.1,37.7,856.0,908.92,646.7
2018,8,18,14,15,869.0,134.0,4.2,37.4,825.0,944.37,671.67
2018,8,18,14,30,861.0,132.0,4.3,37.1,794.0,963.59,686.28
2018,8,18,14,45,851.5,129.0,4.4,36.8,757.0,976.49,697.14
2018,8,18,15,0,842.0,126.0,4.5,36.5,720.0,985.48,705.71
2018,8,18,15,15,827.0,123.0,4.5,36.5,677.0,985.12,707.06
2018,8,18,15,30,812.0,120.0,4.5,36.5,634.0,980.77,706.04
2018,8,18,15,45,793.0,116.0,4.6,35.45,586.5,967.36,702.82
2018,8,18,16,0,774.0,112.0,4.7,34.4,539.0,957.94,702.3
2018,8,18,16,15,747.5,106.5,4.7,33.5,487.5,928.28,687.24
2018,8,18,16,30,721.0,101.0,4.7,32.6,436.0,895.37,669.72
2018,8,18,16,45,685.5,95.5,4.7,31.65,383.5,850.51,643.58
2018,8,18,17,0,650.0,90.0,4.7,30.7,331.0,803.2,614.72
2018,8,18,17,15,600.5,82.5,4.6,29.4,278.0,737.64,571.6
2018,8,18,17,30,551.0,75.0,4.5,28.1,225.0,670.88,525.33
2018,8,18,17,45,481.5,64.5,4.4,26.8,175.5,581.41,459.15
2018,8,18,18,0,412.0,54.0,4.3,25.5,126.0,492.99,389.76
2018,8,18,18,15,313.0,41.0,4.25,24.45,85.0,378.76,294.73
2018,8,18,18,30,214.0,28.0,4.2,23.4,44.0,264.75,156.44
2018,8,18,18,45,113.5,15.0,4.1,22.35,23.0,103.18,0.0
2018,8,18,19,0,13.0,2.0,4.0,21.3,2.0,0.0,0.0
2018,8,18,19,15,6.5,1.0,4.0,20.75,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,4.0,20.2,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,3.95,19.65,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,3.9,19.1,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,3.85,18.75,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,3.8,18.4,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,3.75,18.1,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,3.7,17.8,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,3.65,17.55,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,3.6,17.3,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,3.55,17.1,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,3.45,16.7,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,3.4,15.95,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,3.4,15.65,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,3.4,15.35,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,3.4,15.05,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,3.35,14.75,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,19,5,15,22.0,4.0,2.55,14.25,4.0,0.0,0.0
2018,8,19,5,30,44.0,8.0,2.8,14.7,8.0,6.29,0.0
2018,8,19,5,45,143.5,22.0,3.05,15.2,34.5,16.69,0.0
2018,8,19,6,0,243.0,36.0,3.3,15.7,61.0,27.34,16.82
2018,8,19,6,15,331.0,49.5,3.3,16.45,104.0,37.6,26.97
2018,8,19,6,30,419.0,63.0,3.3,17.2,147.0,50.64,38.83
2018,8,19,6,45,483.0,72.5,3.3,17.9,196.5,57.61,45.14
2018,8,19,7,0,547.0,82.0,3.3,18.6,246.0,64.5,51.15
2018,8,19,7,15,593.5,89.5,3.35,19.4,298.5,69.58,55.36
2018,8,19,7,30,640.0,97.0,3.4,20.2,351.0,74.57,59.36
2018,8,19,7,45,674.5,102.5,3.4,21.0,403.0,77.87,61.82
2018,8,19,8,0,709.0,108.0,3.4,21.8,455.0,81.11,64.16
2018,8,19,8,15,735.5,113.0,3.4,22.7,505.5,83.76,65.95
2018,8,19,8,30,762.0,118.0,3.4,23.6,556.0,86.31,67.63
2018,8,19,8,45,782.5,121.0,3.45,24.5,602.5,94.8,74.25
2018,8,19,9,0,803.0,124.0,3.5,25.4,649.0,95.89,74.66
2018,8,19,9,15,819.0,127.0,3.55,26.2,691.5,96.79,74.97
2018,8,19,9,30,835.0,130.0,3.6,27.0,734.0,97.63,75.23
2018,8,19,9,45,847.5,132.5,3.65,27.75,771.0,98.0,75.14
2018,8,19,10,0,860.0,135.0,3.7,28.5,808.0,115.97,73.09
2018,8,19,10,15,870.5,136.0,3.75,29.15,838.5,173.98,97.51
2018,8,19,10,30,881.0,137.0,3.8,29.8,869.0,239.86,142.07
2018,8,19,10,45,890.0,137.0,3.85,30.45,893.0,298.14,187.64
2018,8,19,11,0,899.0,137.0,3.9,31.1,917.0,357.04,236.32
2018,8,19,11,15,904.0,136.5,3.95,31.55,932.0,414.64,284.77
2018,8,19,11,30,909.0,136.0,4.0,32.0,947.0,471.94,332.31
2018,8,19,11,45,914.5,135.0,4.0,32.45,956.0,528.64,378.12
2018,8,19,12,0,920.0,134.0,4.0,32.9,965.0,584.61,422.02
2018,8,19,12,15,920.0,134.0,4.05,33.15,964.0,637.17,462.68
2018,8,19,12,30,920.0,134.0,4.1,33.4,963.0,688.0,500.99
2018,8,19,12,45,917.5,133.5,4.1,33.65,953.5,734.81,535.41
2018,8,19,13,0,915.0,133.0,4.1,33.9,944.0,779.18,567.33
2018,8,19,13,15,912.5,131.5,4.15,33.95,927.5,820.07,596.84
2018,8,19,13,30,910.0,130.0,4.2,34.0,911.0,858.06,622.54
2018,8,19,13,45,906.5,127.5,4.25,34.05,887.0,891.25,645.05
2018,8,19,14,0,903.0,125.0,4.3,34.1,863.0,921.1,665.41
2018,8,19,14,15,895.0,122.5,4.3,33.9,831.0,943.45,681.4
2018,8,19,14,30,887.0,120.0,4.3,33.7,799.0,962.03,695.11
2018,8,19,14,45,879.0,116.5,4.35,33.5,762.0,975.78,706.11
2018,8,19,15,0,871.0,113.0,4.4,33.3,725.0,998.83,723.44
2018,8,19,15,15,858.0,110.0,4.4,33.3,682.0,1000.65,726.16
2018,8,19,15,30,845.0,107.0,4.4,33.3,639.0,998.47,726.58
2018,8,19,15,45,827.0,103.5,4.45,32.35,591.5,986.76,723.99
2018,8,19,16,0,809.0,100.0,4.5,31.4,544.0,971.21,718.91
2018,8,19,16,15,788.5,94.5,4.55,30.5,493.5,947.05,707.81
2018,8,19,16,30,768.0,89.0,4.6,29.6,443.0,919.42,694.08
2018,8,19,16,45,737.0,84.0,4.6,28.75,390.5,886.13,675.57
2018,8,19,17,0,706.0,79.0,4.6,27.9,338.0,843.49,649.76
2018,8,19,17,15,659.5,72.5,4.5,26.65,284.5,781.51,609.1
2018,8,19,17,30,613.0,66.0,4.4,25.4,231.0,718.29,565.39
2018,8,19,17,45,542.5,57.5,4.35,24.15,180.0,629.4,499.46
2018,8,19,18,0,472.0,49.0,4.3,22.9,129.0,541.56,430.0
2018,8,19,18,15,363.5,38.0,4.2,21.9,87.0,419.86,327.35
2018,8,19,18,30,255.0,27.0,4.1,20.9,45.0,291.51,155.37
2018,8,19,18,45,136.0,15.0,4.05,19.85,23.5,121.12,0.0
2018,8,19,19,0,17.0,3.0,4.0,18.8,2.0,0.0,0.0
2018,8,19,19,15,8.5,1.5,4.0,18.35,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,4.0,17.9,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,4.0,17.4,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,4.0,16.9,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,3.95,16.7,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,3.85,15.6,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,3.8,15.25,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,3.8,15.15,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,3.65,14.7,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,3.45,14.35,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,20,5,15,22.0,3.5,2.85,14.15,3.5,0.0,0.0
2018,8,20,5,30,44.0,7.0,3.0,14.5,7.0,5.51,0.0
2018,8,20,5,45,145.0,21.0,3.15,14.85,33.0,15.95,0.0
2018,8,20,6,0,246.0,35.0,3.3,15.2,59.0,26.62,16.09
2018,8,20,6,15,331.5,48.0,3.3,15.75,101.5,36.54,26.09
2018,8,20,6,30,417.0,61.0,3.3,16.3,144.0,49.07,37.57
2018,8,20,6,45,477.0,72.0,3.3,16.8,193.5,57.21,44.98
2018,8,20,7,0,537.0,83.0,3.3,17.3,243.0,65.2,52.03
2018,8,20,7,15,581.0,91.0,3.25,18.0,294.5,70.56,56.53
2018,8,20,7,30,625.0,99.0,3.2,18.7,346.0,75.8,60.8
2018,8,20,7,45,657.0,106.0,3.2,19.35,397.0,80.01,64.09
2018,8,20,8,0,689.0,113.0,3.2,20.0,448.0,84.08,67.19
2018,8,20,8,15,713.5,118.5,3.2,20.75,497.5,86.86,69.12
2018,8,20,8,30,738.0,124.0,3.2,21.5,547.0,89.52,70.94
2018,8,20,8,45,757.0,128.5,3.2,22.25,592.5,91.31,72.0
2018,8,20,9,0,776.0,133.0,3.2,23.0,638.0,101.02,79.69
2018,8,20,9,15,783.0,140.5,3.25,23.65,678.0,104.25,81.95
2018,8,20,9,30,790.0,148.0,3.3,24.3,718.0,107.23,84.0
2018,8,20,9,45,791.5,157.0,3.3,25.0,751.5,110.68,86.42
2018,8,20,10,0,793.0,166.0,3.3,25.7,785.0,129.55,86.05
2018,8,20,10,15,805.0,167.0,3.4,26.25,815.0,184.05,108.99
2018,8,20,10,30,817.0,168.0,3.5,26.8,845.0,240.24,146.64
2018,8,20,10,45,827.5,166.5,3.55,27.35,868.0,296.0,190.53
2018,8,20,11,0,838.0,165.0,3.6,27.9,891.0,352.74,237.73
2018,8,20,11,15,844.0,165.5,3.7,28.3,906.5,409.94,286.03
