Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,10,15,895.5,108.0,1.85,25.4,752.0,143.84,82.29
2018,9,19,10,30,904.0,109.0,2.0,26.3,780.0,204.08,116.95
2018,9,19,10,45,910.0,110.5,2.2,27.25,801.0,264.72,162.49
2018,9,19,11,0,916.0,112.0,2.4,28.2,822.0,325.47,212.43
2018,9,19,11,15,919.5,112.5,2.5,28.7,834.5,384.62,262.68
2018,9,19,11,30,923.0,113.0,2.6,29.2,847.0,443.07,311.97
2018,9,19,11,45,924.0,113.5,2.7,29.7,851.5,499.49,358.68
2018,9,19,12,0,925.0,114.0,2.8,30.2,856.0,554.47,402.96
2018,9,19,12,15,924.0,113.5,2.85,30.45,852.0,605.9,443.68
2018,9,19,12,30,923.0,113.0,2.9,30.7,848.0,655.18,481.69
2018,9,19,12,45,920.5,112.5,2.95,31.0,836.0,701.14,516.28
2018,9,19,13,0,918.0,112.0,3.0,31.3,824.0,744.42,548.18
2018,9,19,13,15,913.0,110.0,3.05,31.4,803.5,781.64,575.81
2018,9,19,13,30,908.0,108.0,3.1,31.5,783.0,815.56,599.45
2018,9,19,13,45,900.5,106.5,3.1,31.6,755.5,844.55,619.21
2018,9,19,14,0,893.0,105.0,3.1,31.7,728.0,869.89,636.61
2018,9,19,14,15,882.5,103.0,3.15,31.65,693.5,888.43,650.33
2018,9,19,14,30,872.0,101.0,3.2,31.6,659.0,913.73,668.75
2018,9,19,14,45,857.5,98.0,3.25,31.5,618.5,920.08,674.89
2018,9,19,15,0,843.0,95.0,3.3,31.4,578.0,922.29,678.61
2018,9,19,15,15,823.0,92.0,3.3,31.4,532.0,915.25,675.75
2018,9,19,15,30,803.0,89.0,3.3,31.4,486.0,904.15,670.32
2018,9,19,15,45,775.0,84.5,3.3,30.95,436.0,879.68,657.05
2018,9,19,16,0,747.0,80.0,3.3,30.5,386.0,851.47,640.98
2018,9,19,16,15,707.5,75.0,2.95,29.6,334.0,815.43,618.04
2018,9,19,16,30,668.0,70.0,2.6,28.7,282.0,770.27,587.66
2018,9,19,16,45,610.5,64.0,2.3,27.85,230.5,704.47,541.21
2018,9,19,17,0,553.0,58.0,2.0,27.0,179.0,637.19,491.12
2018,9,19,17,15,452.0,48.5,2.05,25.75,130.0,525.2,407.22
2018,9,19,17,30,351.0,39.0,2.1,24.5,81.0,414.92,317.02
2018,9,19,17,45,210.5,25.5,2.15,23.25,47.0,258.19,129.49
2018,9,19,18,0,70.0,12.0,2.2,22.0,13.0,67.59,0.0
2018,9,19,18,15,35.0,6.0,2.5,21.4,6.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,2.8,20.8,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,3.1,20.25,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,3.4,19.7,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,3.3,19.2,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,3.2,18.7,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,3.1,18.15,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,3.0,17.6,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,2.75,17.25,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,2.25,16.55,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.85,15.95,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.5,15.45,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.35,15.05,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.65,15.1,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,20,5,45,41.0,5.5,2.15,13.7,6.0,0.0,0.0
2018,9,20,6,0,82.0,11.0,2.2,14.0,12.0,8.65,0.0
2018,9,20,6,15,228.5,24.5,2.4,14.9,46.5,20.26,3.37
2018,9,20,6,30,375.0,38.0,2.6,15.8,81.0,31.48,20.93
2018,9,20,6,45,469.5,46.5,2.75,16.75,128.5,38.33,27.76
2018,9,20,7,0,564.0,55.0,2.9,17.7,176.0,45.3,34.19
2018,9,20,7,15,623.0,61.5,2.9,18.55,228.5,50.46,38.81
2018,9,20,7,30,682.0,68.0,2.9,19.4,281.0,55.64,43.25
2018,9,20,7,45,721.0,73.5,2.9,20.2,333.5,59.81,46.68
2018,9,20,8,0,760.0,79.0,2.9,21.0,386.0,69.15,54.47
2018,9,20,8,15,788.0,82.5,2.8,21.8,436.0,71.8,56.39
2018,9,20,8,30,816.0,86.0,2.7,22.6,486.0,74.44,58.26
2018,9,20,8,45,836.0,89.0,2.6,23.4,532.0,76.51,59.63
2018,9,20,9,0,856.0,92.0,2.5,24.2,578.0,78.53,60.95
2018,9,20,9,15,872.5,94.0,2.4,25.0,619.5,79.76,61.6
2018,9,20,9,30,889.0,96.0,2.3,25.8,661.0,89.66,69.45
2018,9,20,9,45,901.5,97.5,2.25,26.55,696.5,90.91,70.09
2018,9,20,10,0,914.0,99.0,2.2,27.3,732.0,92.08,70.69
2018,9,20,10,15,922.0,100.0,2.1,28.05,760.0,140.46,78.39
2018,9,20,10,30,930.0,101.0,2.0,28.8,788.0,202.07,113.28
2018,9,20,10,45,935.5,102.5,1.95,29.5,809.0,264.01,159.3
2018,9,20,11,0,941.0,104.0,1.9,30.2,830.0,325.97,209.68
2018,9,20,11,15,945.5,104.0,1.85,30.8,843.0,386.36,259.99
2018,9,20,11,30,950.0,104.0,1.8,31.4,856.0,446.08,309.14
2018,9,20,11,45,952.0,104.0,1.75,32.0,861.0,503.81,355.45
2018,9,20,12,0,954.0,104.0,1.7,32.6,866.0,560.12,399.05
2018,9,20,12,15,953.5,103.5,1.7,32.9,862.0,613.0,439.44
2018,9,20,12,30,953.0,103.0,1.7,33.2,858.0,663.69,477.0
2018,9,20,12,45,950.5,102.0,1.75,33.55,845.5,710.28,510.91
2018,9,20,13,0,948.0,101.0,1.8,33.9,833.0,754.06,542.1
2018,9,20,13,15,943.5,100.5,1.85,34.0,813.0,793.88,570.55
2018,9,20,13,30,939.0,100.0,1.9,34.1,793.0,830.43,594.8
2018,9,20,13,45,931.5,98.5,1.9,34.2,765.0,860.19,614.2
2018,9,20,14,0,924.0,97.0,1.9,34.3,737.0,886.21,631.29
2018,9,20,14,15,913.5,95.0,1.95,34.25,702.0,905.3,644.99
2018,9,20,14,30,903.0,93.0,2.0,34.2,667.0,920.39,656.39
2018,9,20,14,45,889.5,90.5,2.05,34.1,626.0,928.21,663.52
2018,9,20,15,0,876.0,88.0,2.1,34.0,585.0,942.93,675.3
2018,9,20,15,15,856.5,85.0,2.1,34.0,538.5,936.65,672.99
2018,9,20,15,30,837.0,82.0,2.1,34.0,492.0,926.24,668.31
2018,9,20,15,45,810.5,78.0,2.15,33.5,441.5,903.93,657.74
2018,9,20,16,0,784.0,74.0,2.2,33.0,391.0,877.83,644.41
2018,9,20,16,15,746.5,69.5,1.95,31.9,338.5,837.07,619.56
2018,9,20,16,30,709.0,65.0,1.7,30.8,286.0,793.12,591.43
2018,9,20,16,45,651.5,59.0,1.45,29.7,233.0,734.53,551.44
2018,9,20,17,0,594.0,53.0,1.2,28.6,180.0,667.14,502.63
2018,9,20,17,15,494.5,45.0,1.25,27.35,131.0,558.27,423.39
2018,9,20,17,30,395.0,37.0,1.3,26.1,82.0,450.74,335.77
2018,9,20,17,45,233.5,23.5,1.35,24.85,46.5,271.98,101.59
2018,9,20,18,0,72.0,10.0,1.4,23.6,11.0,67.48,0.0
2018,9,20,18,15,36.0,5.0,1.45,23.1,5.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.5,22.6,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.6,22.05,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.7,21.05,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.7,20.6,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.7,20.1,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.7,19.6,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.65,19.25,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.6,18.9,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.45,17.85,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.3,17.35,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.2,17.05,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,1.15,16.9,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,1.15,16.8,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,1.2,16.75,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.25,16.65,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.3,16.55,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.3,16.05,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.35,15.7,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.35,14.65,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,9,21,5,45,45.0,5.0,1.25,14.95,5.5,0.0,0.0
2018,9,21,6,0,90.0,10.0,1.2,15.1,11.0,7.87,0.0
2018,9,21,6,15,241.0,22.5,1.4,16.2,45.0,18.61,0.87
2018,9,21,6,30,392.0,35.0,1.6,17.3,79.0,29.08,18.67
2018,9,21,6,45,484.5,43.5,1.8,18.35,126.5,36.03,25.56
2018,9,21,7,0,577.0,52.0,2.0,19.4,174.0,43.1,32.02
2018,9,21,7,15,634.5,58.0,1.95,20.2,226.0,47.96,36.37
2018,9,21,7,30,692.0,64.0,1.9,21.0,278.0,57.24,44.35
2018,9,21,7,45,730.5,69.0,1.9,21.85,330.0,61.41,47.74
2018,9,21,8,0,769.0,74.0,1.9,22.7,382.0,65.55,51.0
2018,9,21,8,15,795.5,78.0,1.9,23.6,432.0,68.68,53.32
2018,9,21,8,30,822.0,82.0,1.9,24.5,482.0,71.76,55.54
2018,9,21,8,45,840.5,84.5,1.9,25.4,527.0,73.55,56.65
2018,9,21,9,0,859.0,87.0,1.9,26.3,572.0,75.31,57.73
2018,9,21,9,15,872.0,90.0,1.9,27.25,612.0,85.48,65.75
2018,9,21,9,30,885.0,93.0,1.9,28.2,652.0,87.78,67.19
2018,9,21,9,45,895.0,95.0,1.9,29.1,686.5,89.28,68.01
2018,9,21,10,0,905.0,97.0,1.9,30.0,721.0,90.69,68.76
2018,9,21,10,15,912.0,99.5,1.95,30.7,749.0,138.49,76.61
2018,9,21,10,30,919.0,102.0,2.0,31.4,777.0,200.25,111.24
2018,9,21,10,45,924.0,103.0,2.05,32.1,797.0,261.13,155.99
2018,9,21,11,0,929.0,104.0,2.1,32.8,817.0,321.94,205.11
2018,9,21,11,15,931.5,104.5,2.25,33.15,829.0,381.3,254.86
2018,9,21,11,30,934.0,105.0,2.4,33.5,841.0,439.81,303.67
2018,9,21,11,45,933.0,105.5,2.5,33.8,843.5,495.71,349.58
2018,9,21,12,0,932.0,106.0,2.6,34.1,846.0,549.9,392.97
2018,9,21,12,15,929.0,107.0,2.75,34.2,841.5,601.5,433.77
2018,9,21,12,30,926.0,108.0,2.9,34.3,837.0,650.81,471.91
2018,9,21,12,45,921.0,108.0,3.05,34.4,824.0,695.49,506.01
2018,9,21,13,0,916.0,108.0,3.2,34.5,811.0,737.28,537.45
2018,9,21,13,15,910.5,107.5,3.3,34.45,791.0,775.2,565.88
2018,9,21,13,30,905.0,107.0,3.4,34.4,771.0,809.87,590.52
2018,9,21,13,45,896.5,105.5,3.5,34.35,743.0,837.8,610.37
2018,9,21,14,0,888.0,104.0,3.6,34.3,715.0,862.03,627.92
2018,9,21,14,15,876.5,102.0,3.65,34.0,680.5,879.42,641.51
2018,9,21,14,30,865.0,100.0,3.7,33.7,646.0,903.43,659.74
2018,9,21,14,45,849.5,97.5,3.75,33.45,605.0,909.18,665.87
2018,9,21,15,0,834.0,95.0,3.8,33.2,564.0,910.79,669.56
2018,9,21,15,15,813.5,91.5,3.8,33.2,518.0,902.47,665.81
2018,9,21,15,30,793.0,88.0,3.8,33.2,472.0,890.11,659.47
2018,9,21,15,45,764.5,83.5,3.85,32.15,422.5,865.05,647.48
2018,9,21,16,0,736.0,79.0,3.9,31.1,373.0,836.27,632.52
2018,9,21,16,15,697.0,73.5,3.8,30.15,321.5,800.25,610.8
2018,9,21,16,30,658.0,68.0,3.7,29.2,270.0,755.0,581.33
2018,9,21,16,45,598.5,61.5,3.65,28.25,219.0,686.96,533.65
2018,9,21,17,0,539.0,55.0,3.6,27.3,168.0,617.63,481.94
2018,9,21,17,15,437.0,46.0,3.45,26.05,120.5,506.15,395.03
2018,9,21,17,30,335.0,37.0,3.3,24.8,73.0,396.18,299.83
2018,9,21,17,45,199.0,23.0,3.2,23.55,41.5,237.16,46.02
2018,9,21,18,0,63.0,9.0,3.1,22.3,10.0,59.08,0.0
2018,9,21,18,15,31.5,4.5,3.15,21.6,5.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,3.2,20.9,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,3.2,20.2,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,3.2,19.05,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,3.2,18.6,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,3.2,18.15,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,3.2,17.7,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,3.2,17.45,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,3.2,17.2,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,3.15,16.35,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,3.05,15.9,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,2.95,15.55,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,9,22,5,45,35.0,4.5,2.05,12.45,5.0,0.0,0.0
2018,9,22,6,0,70.0,9.0,2.2,12.6,10.0,7.08,0.0
2018,9,22,6,15,208.5,22.5,2.3,13.25,42.0,18.57,0.0
2018,9,22,6,30,347.0,36.0,2.4,13.9,74.0,29.76,19.4
2018,9,22,6,45,444.5,45.5,2.55,14.55,121.0,37.42,27.16
2018,9,22,7,0,542.0,55.0,2.7,15.2,168.0,45.17,34.4
2018,9,22,7,15,603.0,61.5,2.65,16.1,219.5,50.29,39.04
2018,9,22,7,30,664.0,68.0,2.6,17.0,271.0,55.45,43.52
2018,9,22,7,45,705.5,72.5,2.55,17.85,322.5,58.91,46.36
2018,9,22,8,0,747.0,77.0,2.5,18.7,374.0,67.47,53.55
2018,9,22,8,15,776.5,80.5,2.5,19.65,424.0,70.18,55.52
2018,9,22,8,30,806.0,84.0,2.5,20.6,474.0,72.87,57.43
2018,9,22,8,45,827.5,87.5,2.45,21.5,520.5,75.36,59.15
2018,9,22,9,0,849.0,91.0,2.4,22.4,567.0,77.78,60.8
2018,9,22,9,15,862.0,94.0,2.45,23.35,607.0,79.59,61.92
2018,9,22,9,30,875.0,97.0,2.5,24.3,647.0,81.34,62.98
2018,9,22,9,45,884.0,100.0,2.5,25.25,681.0,91.86,71.32
2018,9,22,10,0,893.0,103.0,2.5,26.2,715.0,93.74,72.43
2018,9,22,10,15,901.0,105.0,2.6,26.95,743.0,139.96,79.7
2018,9,22,10,30,909.0,107.0,2.7,27.7,771.0,201.01,114.24
2018,9,22,10,45,914.5,107.5,2.85,28.4,791.0,261.19,159.21
2018,9,22,11,0,920.0,108.0,3.0,29.1,811.0,321.34,208.8
2018,9,22,11,15,923.5,108.5,3.1,29.7,823.5,380.58,259.12
2018,9,22,11,30,927.0,109.0,3.2,30.3,836.0,439.1,308.5
2018,9,22,11,45,929.0,108.5,3.35,30.9,840.0,495.25,355.13
2018,9,22,12,0,931.0,108.0,3.5,31.5,844.0,549.98,399.39
2018,9,22,12,15,933.5,107.0,3.6,31.8,841.5,602.91,441.43
2018,9,22,12,30,936.0,106.0,3.7,32.1,839.0,653.98,481.0
2018,9,22,12,45,938.0,103.0,3.8,32.35,828.0,700.88,516.82
2018,9,22,13,0,940.0,100.0,3.9,32.6,817.0,745.28,550.13
2018,9,22,13,15,932.0,100.0,3.95,32.5,795.5,782.54,578.46
2018,9,22,13,30,924.0,100.0,4.0,32.4,774.0,816.33,602.54
2018,9,22,13,45,903.0,102.5,4.05,32.35,741.0,838.67,618.65
2018,9,22,14,0,882.0,105.0,4.1,32.3,708.0,856.69,632.05
2018,9,22,14,15,869.5,102.0,4.1,32.05,671.5,881.96,650.83
2018,9,22,14,30,857.0,99.0,4.1,31.8,635.0,893.68,660.59
2018,9,22,14,45,859.0,92.5,4.1,31.55,600.5,910.34,673.96
2018,9,22,15,0,861.0,86.0,4.1,31.3,566.0,923.26,684.98
2018,9,22,15,15,841.0,83.0,4.1,31.3,520.0,916.18,681.98
2018,9,22,15,30,821.0,80.0,4.1,31.3,474.0,905.04,676.43
2018,9,22,15,45,794.5,76.5,3.95,30.4,424.5,883.22,665.19
2018,9,22,16,0,768.0,73.0,3.8,29.5,375.0,857.67,651.07
2018,9,22,16,15,730.0,68.0,3.65,28.65,323.0,815.86,624.74
2018,9,22,16,30,692.0,63.0,3.5,27.8,271.0,770.96,594.99
2018,9,22,16,45,632.5,56.5,3.3,26.9,219.0,710.18,551.69
2018,9,22,17,0,573.0,50.0,3.1,26.0,167.0,640.83,499.16
2018,9,22,17,15,473.5,42.0,3.0,24.75,120.0,533.02,414.95
2018,9,22,17,30,374.0,34.0,2.9,23.5,73.0,426.91,319.31
2018,9,22,17,45,225.0,22.0,2.8,22.25,41.5,253.91,0.0
2018,9,22,18,0,76.0,10.0,2.7,21.0,10.0,70.4,0.0
2018,9,22,18,15,38.0,5.0,2.9,20.45,5.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,3.1,19.9,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,3.3,19.3,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,3.5,18.7,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,3.5,18.3,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,3.5,17.9,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,3.5,17.1,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,3.45,16.9,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,3.4,16.7,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,3.25,16.15,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,3.15,15.85,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,3.35,14.2,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,3.35,14.15,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,23,5,45,39.0,4.5,3.35,13.65,5.0,0.0,0.0
2018,9,23,6,0,78.0,9.0,3.5,13.7,10.0,7.08,0.0
2018,9,23,6,15,227.0,21.5,3.55,14.3,42.0,17.8,0.0
2018,9,23,6,30,376.0,34.0,3.6,14.9,74.0,28.24,17.88
2018,9,23,6,45,472.0,42.5,3.7,15.45,121.0,35.2,25.07
2018,9,23,7,0,568.0,51.0,3.8,16.0,168.0,42.28,31.71
2018,9,23,7,15,627.0,56.5,3.75,16.8,219.0,46.78,35.82
2018,9,23,7,30,686.0,62.0,3.7,17.6,270.0,55.59,43.54
2018,9,23,7,45,725.0,66.5,3.6,18.35,321.5,59.42,46.72
2018,9,23,8,0,764.0,71.0,3.5,19.1,373.0,63.25,49.79
2018,9,23,8,15,791.0,75.0,3.45,19.85,422.5,66.45,52.27
2018,9,23,8,30,818.0,79.0,3.4,20.6,472.0,69.6,54.64
2018,9,23,8,45,837.5,82.0,3.35,21.35,517.5,71.82,56.2
2018,9,23,9,0,857.0,85.0,3.3,22.1,563.0,73.99,57.7
2018,9,23,9,15,872.5,87.0,3.3,22.95,603.5,83.62,65.45
2018,9,23,9,30,888.0,89.0,3.3,23.8,644.0,85.43,66.57
2018,9,23,9,45,899.5,90.0,3.3,24.65,678.0,86.45,67.04
2018,9,23,10,0,911.0,91.0,3.3,25.5,712.0,87.4,67.46
2018,9,23,10,15,919.0,92.0,3.3,26.2,739.5,132.76,74.24
2018,9,23,10,30,927.0,93.0,3.3,26.9,767.0,193.98,108.71
2018,9,23,10,45,932.5,93.5,3.35,27.65,787.0,254.88,154.4
2018,9,23,11,0,938.0,94.0,3.4,28.4,807.0,315.72,204.83
2018,9,23,11,15,941.0,95.0,3.45,28.95,819.5,375.82,256.28
2018,9,23,11,30,944.0,96.0,3.5,29.5,832.0,435.13,306.73
2018,9,23,11,45,945.0,96.0,3.6,30.1,836.0,491.76,354.09
2018,9,23,12,0,946.0,96.0,3.7,30.7,840.0,546.84,398.9
2018,9,23,12,15,946.0,95.0,3.8,30.85,835.5,598.77,440.86
2018,9,23,12,30,946.0,94.0,3.9,31.0,831.0,648.53,480.16
2018,9,23,12,45,944.5,93.0,4.05,31.1,819.0,694.96,516.41
2018,9,23,13,0,943.0,92.0,4.2,31.2,807.0,738.67,550.03
2018,9,23,13,15,938.5,90.5,4.25,31.05,786.5,776.84,579.41
2018,9,23,13,30,934.0,89.0,4.3,30.9,766.0,811.68,604.42
2018,9,23,13,45,926.5,87.5,4.4,30.75,738.0,840.69,625.71
2018,9,23,14,0,919.0,86.0,4.5,30.6,710.0,865.97,644.64
2018,9,23,14,15,888.0,89.5,4.5,30.3,667.5,872.84,651.16
2018,9,23,14,30,857.0,93.0,4.5,30.0,625.0,875.04,654.78
2018,9,23,14,45,858.5,86.5,4.45,29.7,590.0,890.66,667.6
2018,9,23,15,0,860.0,80.0,4.4,29.4,555.0,902.58,677.98
2018,9,23,15,15,846.5,76.5,4.4,29.4,511.5,911.3,685.75
2018,9,23,15,30,833.0,73.0,4.4,29.4,468.0,905.55,683.71
2018,9,23,15,45,807.5,69.5,4.25,28.45,419.0,884.64,673.08
2018,9,23,16,0,782.0,66.0,4.1,27.5,370.0,860.08,659.59
2018,9,23,16,15,745.5,61.5,4.0,26.65,318.5,820.37,634.62
2018,9,23,16,30,709.0,57.0,3.9,25.8,267.0,777.68,606.2
2018,9,23,16,45,652.0,52.0,3.75,24.95,216.0,712.62,559.16
2018,9,23,17,0,595.0,47.0,3.6,24.1,165.0,655.27,514.63
2018,9,23,17,15,495.5,39.0,3.4,22.9,117.5,547.61,428.65
2018,9,23,17,30,396.0,31.0,3.2,21.7,70.0,442.37,327.78
2018,9,23,17,45,230.0,19.0,3.0,20.55,38.5,252.5,0.0
2018,9,23,18,0,64.0,7.0,2.8,19.4,7.0,58.0,0.0
2018,9,23,18,15,32.0,3.5,2.8,18.8,3.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.8,18.2,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.85,17.6,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,2.55,15.8,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,2.1,14.65,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.8,13.45,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,9,24,5,45,44.0,4.5,0.95,12.2,5.0,0.0,0.0
2018,9,24,6,0,88.0,9.0,0.9,12.5,10.0,7.08,0.0
2018,9,24,6,15,247.5,20.5,0.95,13.3,42.0,17.02,0.0
2018,9,24,6,30,407.0,32.0,1.0,14.1,74.0,26.73,16.57
2018,9,24,6,45,506.5,39.5,1.1,14.9,122.0,33.02,23.24
2018,9,24,7,0,606.0,47.0,1.2,15.7,170.0,42.84,32.26
2018,9,24,7,15,665.0,52.5,1.1,16.55,222.5,47.84,36.82
2018,9,24,7,30,724.0,58.0,1.0,17.4,275.0,52.89,41.22
2018,9,24,7,45,762.5,62.5,0.95,18.25,328.0,56.89,44.54
2018,9,24,8,0,801.0,67.0,0.9,19.1,381.0,60.87,47.74
2018,9,24,8,15,827.5,70.5,1.0,20.35,431.0,63.86,49.92
2018,9,24,8,30,854.0,74.0,1.1,21.6,481.0,66.81,52.02
2018,9,24,8,45,873.0,76.0,1.15,22.85,526.5,75.8,59.2
2018,9,24,9,0,892.0,78.0,1.2,24.1,572.0,78.05,60.59
2018,9,24,9,15,903.5,80.5,1.2,25.3,612.0,80.33,62.01
2018,9,24,9,30,915.0,83.0,1.2,26.5,652.0,82.47,63.31
2018,9,24,9,45,923.5,85.5,1.2,27.65,686.0,84.41,64.45
2018,9,24,10,0,932.0,88.0,1.2,28.8,720.0,86.25,65.49
2018,9,24,10,15,940.0,88.5,1.1,29.45,747.5,131.27,71.65
2018,9,24,10,30,948.0,89.0,1.0,30.1,775.0,193.38,105.39
2018,9,24,10,45,953.0,90.5,0.9,30.75,795.5,256.01,150.87
2018,9,24,11,0,958.0,92.0,0.8,31.4,816.0,318.55,200.68
2018,9,24,11,15,961.0,92.0,0.75,31.85,828.0,379.05,250.26
2018,9,24,11,30,964.0,92.0,0.7,32.3,840.0,438.65,298.43
2018,9,24,11,45,965.0,92.0,0.7,32.8,843.5,496.26,343.93
2018,9,24,12,0,966.0,92.0,0.7,33.3,847.0,552.26,386.68
2018,9,24,12,15,964.5,92.0,0.75,33.55,842.5,605.09,426.58
2018,9,24,12,30,963.0,92.0,0.8,33.8,838.0,655.61,463.69
2018,9,24,12,45,959.5,91.5,0.9,34.05,825.0,701.9,497.53
2018,9,24,13,0,956.0,91.0,1.0,34.3,812.0,745.28,528.72
2018,9,24,13,15,951.0,90.5,1.15,34.35,791.5,784.5,557.63
2018,9,24,13,30,946.0,90.0,1.3,34.4,771.0,820.39,582.41
2018,9,24,13,45,938.5,88.5,1.45,34.45,742.5,849.8,603.17
2018,9,24,14,0,931.0,87.0,1.6,34.5,714.0,875.44,621.7
2018,9,24,14,15,920.5,85.0,1.7,34.4,679.0,894.14,635.84
2018,9,24,14,30,910.0,83.0,1.8,34.3,644.0,908.82,647.68
2018,9,24,14,45,895.5,81.5,1.95,34.15,603.0,916.51,655.95
2018,9,24,15,0,881.0,80.0,2.1,34.0,562.0,920.18,661.83
2018,9,24,15,15,861.0,77.0,2.1,34.0,515.5,923.68,665.88
2018,9,24,15,30,841.0,74.0,2.1,34.0,469.0,912.56,660.57
2018,9,24,15,45,814.5,70.5,2.25,33.3,419.0,890.74,651.57
2018,9,24,16,0,788.0,67.0,2.4,32.6,369.0,865.21,639.6
2018,9,24,16,15,749.0,63.0,2.2,31.45,317.0,823.77,614.41
2018,9,24,16,30,710.0,59.0,2.0,30.3,265.0,779.24,585.77
2018,9,24,16,45,649.0,53.0,1.8,29.1,213.0,709.11,537.29
2018,9,24,17,0,588.0,47.0,1.6,27.9,161.0,647.44,491.47
2018,9,24,17,15,432.0,40.0,1.75,26.6,110.0,490.91,374.93
2018,9,24,17,30,276.0,33.0,1.9,25.3,59.0,337.42,241.05
2018,9,24,17,45,157.0,19.0,2.1,24.05,32.0,147.19,0.0
2018,9,24,18,0,38.0,5.0,2.3,22.8,5.0,3.93,0.0
2018,9,24,18,15,19.0,2.5,2.65,22.1,2.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,3.0,21.4,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,3.35,20.7,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,3.7,19.35,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,3.7,18.7,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,3.6,16.95,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,3.5,16.6,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,3.45,16.3,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,3.15,15.4,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,9,25,5,45,40.0,4.5,1.6,11.9,4.5,0.0,0.0
2018,9,25,6,0,80.0,9.0,1.5,12.0,9.0,7.08,0.0
2018,9,25,6,15,232.5,20.5,1.65,12.7,39.5,17.03,0.0
2018,9,25,6,30,385.0,32.0,1.8,13.4,70.0,26.67,16.36
2018,9,25,6,45,483.5,40.0,1.9,14.15,117.0,33.3,23.5
2018,9,25,7,0,582.0,48.0,2.0,14.9,164.0,40.09,29.9
2018,9,25,7,15,642.5,53.5,1.85,15.75,216.0,48.44,37.45
2018,9,25,7,30,703.0,59.0,1.7,16.6,268.0,53.43,41.82
2018,9,25,7,45,742.5,63.5,1.5,17.5,320.0,57.38,45.11
2018,9,25,8,0,782.0,68.0,1.3,18.4,372.0,61.31,48.27
2018,9,25,8,15,809.0,71.5,1.25,19.4,421.5,64.26,50.48
2018,9,25,8,30,836.0,75.0,1.2,20.4,471.0,67.16,52.6
2018,9,25,8,45,855.5,77.5,1.15,21.45,516.5,69.16,53.91
2018,9,25,9,0,875.0,80.0,1.1,22.5,562.0,78.89,61.73
2018,9,25,9,15,889.0,82.5,1.15,23.45,602.5,81.18,63.22
2018,9,25,9,30,903.0,85.0,1.2,24.4,643.0,83.36,64.63
2018,9,25,9,45,913.0,87.0,1.2,25.4,677.5,85.01,65.57
2018,9,25,10,0,923.0,89.0,1.2,26.4,712.0,86.57,66.45
2018,9,25,10,15,930.5,90.5,1.3,27.25,739.5,130.82,72.65
2018,9,25,10,30,938.0,92.0,1.4,28.1,767.0,192.95,106.67
2018,9,25,10,45,943.0,92.5,1.5,28.95,786.5,254.38,151.79
2018,9,25,11,0,948.0,93.0,1.6,29.8,806.0,315.66,201.59
2018,9,25,11,15,950.5,94.0,1.65,30.6,818.0,376.13,252.06
2018,9,25,11,30,953.0,95.0,1.7,31.4,830.0,435.7,301.28
2018,9,25,11,45,954.0,95.0,1.75,32.15,834.0,492.74,347.44
2018,9,25,12,0,955.0,95.0,1.8,32.9,838.0,548.2,390.91
2018,9,25,12,15,953.0,95.5,1.9,33.3,833.0,600.65,431.6
2018,9,25,12,30,951.0,96.0,2.0,33.7,828.0,650.79,469.48
2018,9,25,12,45,947.0,96.0,2.05,34.15,815.0,696.72,503.08
2018,9,25,13,0,943.0,96.0,2.1,34.6,802.0,739.76,533.85
2018,9,25,13,15,938.0,94.5,2.2,34.7,781.0,777.58,561.64
2018,9,25,13,30,933.0,93.0,2.3,34.8,760.0,812.04,585.29
2018,9,25,13,45,925.0,92.0,2.4,34.85,732.0,841.16,605.47
2018,9,25,14,0,917.0,91.0,2.5,34.9,704.0,866.56,623.38
2018,9,25,14,15,906.0,89.0,2.65,34.75,669.0,884.53,637.54
2018,9,25,14,30,895.0,87.0,2.8,34.6,634.0,898.51,649.35
2018,9,25,14,45,880.5,84.5,2.95,34.45,593.0,904.8,656.34
2018,9,25,15,0,866.0,82.0,3.1,34.3,552.0,917.62,667.84
2018,9,25,15,15,845.5,79.0,3.1,34.3,505.5,909.95,664.53
2018,9,25,15,30,825.0,76.0,3.1,34.3,459.0,898.22,658.72
2018,9,25,15,45,796.0,72.5,3.35,33.3,409.0,873.97,648.63
2018,9,25,16,0,767.0,69.0,3.6,32.3,359.0,846.02,635.34
2018,9,25,16,15,725.5,64.5,3.65,31.1,307.0,801.6,609.04
2018,9,25,16,30,684.0,60.0,3.7,29.9,255.0,754.16,578.91
2018,9,25,16,45,620.0,54.0,3.75,28.7,203.5,690.43,534.49
2018,9,25,17,0,556.0,48.0,3.8,27.5,152.0,618.24,480.2
2018,9,25,17,15,419.0,39.5,3.85,26.15,104.0,477.49,369.94
2018,9,25,17,30,282.0,31.0,3.9,24.8,56.0,340.21,237.86
2018,9,25,17,45,162.0,18.5,3.95,23.4,30.5,150.54,0.0
2018,9,25,18,0,42.0,6.0,4.0,22.0,5.0,0.0,0.0
2018,9,25,18,15,21.0,3.0,3.95,21.25,2.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,3.8,19.8,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,3.7,19.1,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,3.55,18.7,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,3.4,18.3,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,3.3,17.9,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,3.15,17.3,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,3.0,16.85,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,2.9,16.45,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,2.95,15.75,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,3.0,15.45,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,2.95,15.15,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,26,5,45,27.5,3.5,1.75,12.75,3.5,0.0,0.0
2018,9,26,6,0,55.0,7.0,1.8,12.9,7.0,5.51,0.0
2018,9,26,6,15,205.5,19.5,2.05,13.6,36.5,16.15,0.0
2018,9,26,6,30,356.0,32.0,2.3,14.3,66.0,26.59,15.98
2018,9,26,6,45,454.5,40.5,2.5,15.0,112.0,33.55,23.57
2018,9,26,7,0,553.0,49.0,2.7,15.7,158.0,40.64,30.25
2018,9,26,7,15,613.5,55.0,2.55,16.55,208.5,45.55,34.75
2018,9,26,7,30,674.0,61.0,2.4,17.4,259.0,54.69,42.78
2018,9,26,7,45,642.0,76.5,2.25,18.3,293.0,60.97,48.1
2018,9,26,8,0,610.0,92.0,2.1,19.2,327.0,70.79,56.35
2018,9,26,8,15,541.5,121.0,2.0,20.2,350.0,86.72,69.67
2018,9,26,8,30,473.0,150.0,1.9,21.2,373.0,102.44,82.53
2018,9,26,8,45,613.5,130.0,1.75,22.2,448.0,92.96,73.91
2018,9,26,9,0,754.0,110.0,1.6,23.2,523.0,81.89,64.09
2018,9,26,9,15,802.0,105.0,1.5,24.2,572.5,85.62,66.77
2018,9,26,9,30,850.0,100.0,1.4,25.2,622.0,82.86,64.02
2018,9,26,9,45,862.5,102.5,1.35,26.25,657.0,84.17,64.68
2018,9,26,10,0,875.0,105.0,1.3,27.3,692.0,85.47,65.32
2018,9,26,10,15,884.0,106.5,1.25,28.25,719.5,135.95,77.93
2018,9,26,10,30,893.0,108.0,1.2,29.2,747.0,195.81,110.17
2018,9,26,10,45,900.0,108.0,1.15,30.15,767.0,254.99,152.86
2018,9,26,11,0,907.0,108.0,1.1,31.1,787.0,314.27,200.04
2018,9,26,11,15,907.5,110.0,1.1,31.9,798.0,372.74,248.06
2018,9,26,11,30,908.0,112.0,1.1,32.7,809.0,430.21,294.67
2018,9,26,11,45,910.0,112.0,1.15,33.5,813.0,485.62,338.65
2018,9,26,12,0,912.0,112.0,1.2,34.3,817.0,539.64,380.15
2018,9,26,12,15,911.0,111.5,1.2,34.9,812.5,590.04,417.75
2018,9,26,12,30,910.0,111.0,1.2,35.5,808.0,638.27,452.54
2018,9,26,12,45,902.5,113.0,1.25,36.05,794.5,682.19,483.76
2018,9,26,13,0,895.0,115.0,1.3,36.6,781.0,723.13,512.16
2018,9,26,13,15,888.5,113.5,1.3,36.75,760.0,758.47,536.76
2018,9,26,13,30,882.0,112.0,1.3,36.9,739.0,790.48,558.1
2018,9,26,13,45,861.0,113.0,1.25,37.1,705.5,818.99,575.61
2018,9,26,14,0,840.0,114.0,1.2,37.3,672.0,835.08,585.3
2018,9,26,14,15,811.5,113.5,1.25,37.2,629.5,838.8,589.44
2018,9,26,14,30,783.0,113.0,1.3,37.1,587.0,837.8,590.88
2018,9,26,14,45,783.5,107.0,1.35,37.05,554.5,852.31,602.19
2018,9,26,15,0,784.0,101.0,1.4,37.0,522.0,863.33,611.3
2018,9,26,15,15,760.0,96.5,1.4,37.0,476.0,849.81,604.29
2018,9,26,15,30,736.0,92.0,1.4,37.0,430.0,838.74,599.08
2018,9,26,15,45,714.0,85.5,1.65,36.25,383.5,817.53,591.63
2018,9,26,16,0,692.0,79.0,1.9,35.5,337.0,792.94,581.1
2018,9,26,16,15,646.5,72.5,1.95,34.15,285.5,743.23,552.26
2018,9,26,16,30,601.0,66.0,2.0,32.8,234.0,691.08,519.94
2018,9,26,16,45,527.0,58.0,2.05,31.45,183.5,608.78,463.58
2018,9,26,17,0,453.0,50.0,2.1,30.1,133.0,525.97,402.86
2018,9,26,17,15,357.0,40.0,2.6,28.75,92.5,421.7,321.88
2018,9,26,17,30,261.0,30.0,3.1,27.4,52.0,316.15,208.28
2018,9,26,17,45,144.5,17.5,3.6,26.1,28.0,134.64,0.0
2018,9,26,18,0,28.0,5.0,4.1,24.8,4.0,0.0,0.0
2018,9,26,18,15,14.0,2.5,4.15,23.8,2.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,4.2,22.8,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,4.2,21.75,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,4.2,20.7,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,4.05,20.2,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,3.9,19.7,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,3.75,19.2,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,3.6,18.7,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,3.5,18.45,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,3.4,18.2,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,3.35,17.95,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,3.25,17.45,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,3.2,17.2,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,3.15,16.65,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,3.1,16.35,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,3.1,16.05,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,3.1,15.75,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.95,15.25,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,27,5,45,21.0,3.0,2.35,13.35,3.0,0.0,0.0
2018,9,27,6,0,42.0,6.0,2.4,13.4,6.0,4.72,0.0
2018,9,27,6,15,158.0,19.0,2.55,13.95,32.0,14.49,0.0
2018,9,27,6,30,274.0,32.0,2.7,14.5,58.0,26.31,15.46
2018,9,27,6,45,317.0,46.5,2.85,15.0,94.5,35.37,25.09
2018,9,27,7,0,360.0,61.0,3.0,15.5,131.0,45.94,34.9
2018,9,27,7,15,495.5,64.5,2.9,16.3,191.0,51.66,40.16
2018,9,27,7,30,631.0,68.0,2.8,17.1,251.0,55.18,43.25
2018,9,27,7,45,673.5,73.0,2.7,17.95,301.5,58.94,46.39
2018,9,27,8,0,716.0,78.0,2.6,18.8,352.0,62.7,49.41
2018,9,27,8,15,745.5,82.5,2.55,19.65,400.5,71.27,56.53
2018,9,27,8,30,775.0,87.0,2.5,20.5,449.0,74.6,59.01
2018,9,27,8,45,796.5,90.5,2.4,21.4,494.0,76.99,60.64
2018,9,27,9,0,818.0,94.0,2.3,22.3,539.0,79.33,62.22
2018,9,27,9,15,810.5,104.0,2.3,23.2,572.0,85.25,66.79
2018,9,27,9,30,803.0,114.0,2.3,24.1,605.0,90.85,71.05
2018,9,27,9,45,833.5,110.5,2.25,25.0,644.5,88.53,68.7
2018,9,27,10,0,864.0,107.0,2.2,25.9,684.0,86.48,66.61
2018,9,27,10,15,872.0,108.5,2.25,26.65,710.5,127.14,72.39
2018,9,27,10,30,880.0,110.0,2.3,27.4,737.0,194.35,110.94
2018,9,27,10,45,842.5,128.5,2.35,28.2,741.5,250.79,154.11
2018,9,27,11,0,805.0,147.0,2.4,29.0,746.0,309.93,203.6
2018,9,27,11,15,774.5,163.0,2.45,29.5,746.5,361.11,247.86
2018,9,27,11,30,744.0,179.0,2.5,30.0,747.0,413.35,292.09
2018,9,27,11,45,742.0,180.0,2.55,30.55,748.5,462.82,332.57
2018,9,27,12,0,740.0,181.0,2.6,31.1,750.0,510.84,370.85
2018,9,27,12,15,709.0,192.5,2.65,31.35,735.0,550.15,402.25
2018,9,27,12,30,678.0,204.0,2.7,31.6,720.0,585.14,429.52
2018,9,27,12,45,745.0,172.5,2.75,31.9,731.0,641.12,471.44
2018,9,27,13,0,812.0,141.0,2.8,32.2,742.0,695.83,511.99
2018,9,27,13,15,846.0,123.5,2.9,32.1,734.5,743.4,547.82
2018,9,27,13,30,880.0,106.0,3.0,32.0,727.0,781.77,576.6
2018,9,27,13,45,856.0,109.0,3.1,31.9,693.5,809.38,596.6
2018,9,27,14,0,832.0,112.0,3.2,31.8,660.0,824.86,608.63
2018,9,27,14,15,816.0,109.0,3.35,31.45,623.5,836.23,619.05
2018,9,27,14,30,800.0,106.0,3.5,31.1,587.0,843.46,626.88
2018,9,27,14,45,779.0,103.5,3.65,30.75,545.5,842.72,629.46
2018,9,27,15,0,758.0,101.0,3.8,30.4,504.0,837.86,629.38
2018,9,27,15,15,761.5,92.0,3.8,30.4,467.0,844.24,635.55
2018,9,27,15,30,765.0,83.0,3.8,30.4,430.0,847.02,639.23
2018,9,27,15,45,672.5,87.0,4.25,28.9,367.0,778.87,598.73
2018,9,27,16,0,580.0,91.0,4.7,27.4,304.0,701.43,549.65
2018,9,27,16,15,550.5,79.5,4.8,26.2,257.5,660.86,523.69
2018,9,27,16,30,521.0,68.0,4.9,25.0,211.0,617.83,493.94
2018,9,27,16,45,437.5,60.5,5.05,23.85,163.5,528.36,426.06
2018,9,27,17,0,354.0,53.0,5.2,22.7,116.0,433.45,350.08
2018,9,27,17,15,269.0,40.5,5.2,21.6,79.0,340.71,270.69
2018,9,27,17,30,184.0,28.0,5.2,20.5,42.0,245.41,155.36
2018,9,27,17,45,101.0,15.5,5.2,19.4,22.0,96.39,0.0
2018,9,27,18,0,18.0,3.0,5.2,18.3,2.0,0.0,0.0
2018,9,27,18,15,9.0,1.5,5.1,17.9,1.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,5.0,17.5,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,4.9,17.1,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,4.8,16.7,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,4.7,16.65,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,4.6,16.6,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,4.45,16.55,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,4.25,16.45,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,4.2,16.4,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,4.15,16.35,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,4.05,16.2,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,3.65,14.9,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,3.5,14.15,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,3.35,13.45,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,28,5,45,7.0,1.0,2.75,13.3,1.0,0.0,0.0
2018,9,28,6,0,14.0,2.0,2.8,13.4,2.0,1.57,0.0
2018,9,28,6,15,40.0,15.0,3.0,13.85,18.0,11.8,0.0
2018,9,28,6,30,66.0,28.0,3.2,14.3,34.0,21.05,11.0
2018,9,28,6,45,213.0,40.0,3.4,14.7,77.5,30.14,20.54
2018,9,28,7,0,360.0,52.0,3.6,15.1,121.0,41.51,31.03
2018,9,28,7,15,224.0,78.0,3.6,15.55,125.0,56.98,44.97
2018,9,28,7,30,88.0,104.0,3.6,16.0,129.0,73.54,59.65
2018,9,28,7,45,159.5,125.5,3.65,16.45,182.0,88.18,72.38
2018,9,28,8,0,231.0,147.0,3.7,16.9,235.0,100.14,82.55
2018,9,28,8,15,237.0,167.5,3.7,17.4,268.0,112.07,92.49
2018,9,28,8,30,243.0,188.0,3.7,17.9,301.0,123.54,101.89
2018,9,28,8,45,292.0,201.0,3.65,18.4,349.5,131.43,108.12
2018,9,28,9,0,341.0,214.0,3.6,18.9,398.0,139.2,114.17
2018,9,28,9,15,405.5,213.0,3.65,19.55,448.0,133.89,109.09
2018,9,28,9,30,470.0,212.0,3.7,20.2,498.0,133.34,108.11
2018,9,28,9,45,528.5,205.0,3.75,20.85,543.0,129.6,104.46
2018,9,28,10,0,587.0,198.0,3.8,21.5,588.0,125.83,100.86
2018,9,28,10,15,735.0,150.0,3.9,22.05,657.5,135.06,84.12
2018,9,28,10,30,883.0,102.0,4.0,22.6,727.0,188.94,109.18
2018,9,28,10,45,889.5,102.5,4.1,23.1,746.5,247.53,153.48
2018,9,28,11,0,896.0,103.0,4.2,23.6,766.0,306.17,203.04
2018,9,28,11,15,899.5,103.5,4.3,23.9,777.5,363.71,253.71
2018,9,28,11,30,903.0,104.0,4.4,24.2,789.0,420.51,303.76
2018,9,28,11,45,904.5,103.5,4.5,24.55,792.5,474.72,350.97
2018,9,28,12,0,906.0,103.0,4.6,24.9,796.0,527.46,395.86
2018,9,28,12,15,902.5,104.5,4.65,24.95,791.0,577.47,437.89
2018,9,28,12,30,899.0,106.0,4.7,25.0,786.0,625.19,477.13
2018,9,28,12,45,893.0,106.5,4.8,25.1,772.5,667.99,511.96
2018,9,28,13,0,887.0,107.0,4.9,25.2,759.0,707.89,543.99
2018,9,28,13,15,880.5,105.5,4.95,25.1,738.0,742.51,571.96
2018,9,28,13,30,874.0,104.0,5.0,25.0,717.0,773.83,596.39
2018,9,28,13,45,865.0,103.0,5.05,24.9,689.5,800.28,616.55
2018,9,28,14,0,856.0,102.0,5.1,24.8,662.0,832.24,640.79
2018,9,28,14,15,844.5,100.0,5.2,24.45,628.0,848.89,655.19
2018,9,28,14,30,833.0,98.0,5.3,24.1,594.0,861.63,667.09
2018,9,28,14,45,816.5,94.5,5.35,23.75,553.5,864.26,671.72
2018,9,28,15,0,800.0,91.0,5.4,23.4,513.0,862.81,673.62
2018,9,28,15,15,777.0,88.0,5.4,23.4,468.0,852.02,667.67
2018,9,28,15,30,754.0,85.0,5.4,23.4,423.0,837.28,658.87
2018,9,28,15,45,725.0,80.0,5.4,22.3,375.0,817.0,648.66
2018,9,28,16,0,696.0,75.0,5.4,21.2,327.0,787.83,631.29
2018,9,28,16,15,654.0,69.0,5.35,20.4,277.5,742.17,599.49
2018,9,28,16,30,612.0,63.0,5.3,19.6,228.0,694.06,564.12
2018,9,28,16,45,546.0,55.0,5.2,18.85,179.0,619.33,505.33
2018,9,28,17,0,480.0,47.0,5.1,18.1,130.0,543.91,442.45
2018,9,28,17,15,370.0,37.0,4.9,17.45,88.0,427.61,341.15
2018,9,28,17,30,260.0,27.0,4.7,16.8,46.0,303.03,174.25
2018,9,28,17,45,138.5,15.0,4.45,16.1,24.0,126.86,0.0
2018,9,28,18,0,17.0,3.0,4.2,15.4,2.0,0.0,0.0
2018,9,28,18,15,8.5,1.5,4.05,15.1,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,29,5,45,22.5,3.0,1.3,12.1,2.5,0.0,0.0
2018,9,29,6,0,45.0,6.0,1.3,12.3,5.0,0.0,0.0
2018,9,29,6,15,180.0,18.0,1.6,13.2,31.5,14.16,0.0
2018,9,29,6,30,315.0,30.0,1.9,14.1,58.0,24.87,13.67
2018,9,29,6,45,363.5,41.0,2.25,15.0,93.5,33.53,23.4
2018,9,29,7,0,412.0,52.0,2.6,15.9,129.0,41.99,31.32
2018,9,29,7,15,440.0,65.5,2.6,16.5,170.5,52.0,40.4
2018,9,29,7,30,468.0,79.0,2.6,17.1,212.0,61.64,48.93
2018,9,29,7,45,430.0,98.5,2.6,17.75,238.5,71.51,57.45
2018,9,29,8,0,392.0,118.0,2.6,18.4,265.0,82.96,67.16
2018,9,29,8,15,318.0,152.0,2.45,18.95,281.5,104.65,85.52
2018,9,29,8,30,244.0,186.0,2.3,19.5,298.0,122.47,100.26
2018,9,29,8,45,333.5,188.5,2.2,20.05,358.0,125.49,102.26
2018,9,29,9,0,423.0,191.0,2.1,20.6,418.0,123.48,100.04
2018,9,29,9,15,526.5,177.0,2.1,21.1,480.5,116.6,93.8
2018,9,29,9,30,630.0,163.0,2.1,21.6,543.0,109.79,87.69
2018,9,29,9,45,686.0,153.0,2.1,22.05,588.0,103.28,81.91
2018,9,29,10,0,742.0,143.0,2.1,22.5,633.0,97.48,76.77
