Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,10,15,585.5,203.0,2.2,22.95,599.0,156.33,104.66
2018,9,29,10,30,429.0,263.0,2.3,23.4,565.0,214.35,146.74
2018,9,29,10,45,334.5,297.0,2.4,23.8,536.5,256.4,182.01
2018,9,29,11,0,240.0,331.0,2.5,24.2,508.0,281.98,206.18
2018,9,29,11,15,154.5,297.5,2.6,24.45,412.0,260.97,194.31
2018,9,29,11,30,69.0,264.0,2.7,24.7,316.0,221.84,167.3
2018,9,29,11,45,36.0,206.5,2.8,25.0,233.5,173.29,130.79
2018,9,29,12,0,3.0,149.0,2.9,25.3,151.0,116.16,86.59
2018,9,29,12,15,1.5,114.5,3.0,25.35,115.5,89.27,65.53
2018,9,29,12,30,0.0,80.0,3.1,25.4,80.0,61.78,43.78
2018,9,29,12,45,0.5,93.0,3.2,25.5,93.5,72.18,52.08
2018,9,29,13,0,1.0,106.0,3.3,25.6,107.0,82.71,60.46
2018,9,29,13,15,7.0,146.0,3.4,25.65,151.0,118.98,89.3
2018,9,29,13,30,13.0,186.0,3.5,25.7,195.0,157.06,119.4
2018,9,29,13,45,22.5,199.5,3.6,25.75,214.5,188.69,144.52
2018,9,29,14,0,32.0,213.0,3.7,25.8,234.0,212.87,163.85
2018,9,29,14,15,137.5,218.5,3.8,25.6,301.0,330.07,258.08
2018,9,29,14,30,243.0,224.0,3.9,25.4,368.0,456.61,357.4
2018,9,29,14,45,278.0,206.5,4.0,25.25,360.0,480.41,377.41
2018,9,29,15,0,313.0,189.0,4.1,25.1,352.0,503.56,397.48
2018,9,29,15,15,199.5,178.0,4.1,25.1,278.5,375.58,298.64
2018,9,29,15,30,86.0,167.0,4.1,25.1,205.0,245.31,194.76
2018,9,29,15,45,179.5,148.0,4.15,24.4,215.5,336.49,271.39
2018,9,29,16,0,273.0,129.0,4.2,23.7,226.0,427.65,346.57
2018,9,29,16,15,258.5,112.5,4.15,23.15,193.0,398.5,324.42
2018,9,29,16,30,244.0,96.0,4.1,22.6,160.0,368.19,300.78
2018,9,29,16,45,253.5,75.0,4.0,22.05,129.0,351.14,287.0
2018,9,29,17,0,263.0,54.0,3.9,21.5,98.0,353.34,285.81
2018,9,29,17,15,216.5,39.5,3.65,20.8,67.0,293.95,230.45
2018,9,29,17,30,170.0,25.0,3.4,20.1,36.0,221.7,102.97
2018,9,29,17,45,92.0,14.0,3.2,19.4,19.0,87.17,0.0
2018,9,29,18,0,14.0,3.0,3.0,18.7,2.0,0.0,0.0
2018,9,29,18,15,7.0,1.5,2.8,18.3,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,2.4,17.45,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,2.05,16.8,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.35,15.55,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.15,15.25,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,9,30,5,45,14.5,3.0,0.7,14.75,2.5,0.0,0.0
2018,9,30,6,0,29.0,6.0,0.7,14.9,5.0,0.0,0.0
2018,9,30,6,15,141.5,19.0,0.75,15.35,29.5,14.95,0.0
2018,9,30,6,30,254.0,32.0,0.8,15.8,54.0,24.42,12.79
2018,9,30,6,45,355.0,43.5,0.9,16.3,96.5,35.62,25.04
2018,9,30,7,0,456.0,55.0,1.0,16.8,139.0,44.82,33.67
2018,9,30,7,15,524.0,63.0,0.95,17.25,188.0,50.94,39.35
2018,9,30,7,30,592.0,71.0,0.9,17.7,237.0,57.09,44.83
2018,9,30,7,45,638.5,76.5,0.85,18.1,287.0,61.1,48.27
2018,9,30,8,0,685.0,82.0,0.8,18.5,337.0,65.13,51.61
2018,9,30,8,15,718.5,85.5,0.7,19.2,385.0,67.55,53.42
2018,9,30,8,30,752.0,89.0,0.6,19.9,433.0,75.76,60.14
2018,9,30,8,45,777.0,91.5,0.5,20.55,477.5,77.44,61.2
2018,9,30,9,0,802.0,94.0,0.4,21.2,522.0,79.13,62.28
2018,9,30,9,15,821.0,95.5,0.35,21.8,561.5,80.02,62.68
2018,9,30,9,30,840.0,97.0,0.3,22.4,601.0,80.92,63.11
2018,9,30,9,45,855.5,98.0,0.2,23.0,635.5,81.44,63.21
2018,9,30,10,0,871.0,99.0,0.1,23.6,670.0,90.92,70.73
2018,9,30,10,15,880.0,99.5,0.3,24.05,696.5,127.76,74.34
2018,9,30,10,30,889.0,100.0,0.5,24.5,723.0,186.52,105.39
2018,9,30,10,45,817.0,131.0,0.65,24.95,715.0,245.05,151.35
2018,9,30,11,0,745.0,162.0,0.8,25.4,707.0,297.86,197.34
2018,9,30,11,15,641.5,201.0,0.95,25.75,675.5,344.03,239.71
2018,9,30,11,30,538.0,240.0,1.1,26.1,644.0,377.44,271.06
2018,9,30,11,45,678.0,190.0,1.3,26.45,701.0,440.79,319.62
2018,9,30,12,0,818.0,140.0,1.5,26.8,758.0,513.8,375.73
2018,9,30,12,15,862.0,121.5,1.6,27.0,769.0,569.95,419.83
2018,9,30,12,30,906.0,103.0,1.7,27.2,780.0,624.08,461.98
2018,9,30,12,45,901.5,102.5,1.75,27.4,766.5,667.07,494.94
2018,9,30,13,0,897.0,102.0,1.8,27.6,753.0,707.2,525.21
2018,9,30,13,15,777.0,137.5,1.95,27.5,690.0,703.32,524.46
2018,9,30,13,30,657.0,173.0,2.1,27.4,627.0,687.2,514.74
2018,9,30,13,45,518.5,210.5,2.2,27.25,560.0,636.8,480.11
2018,9,30,14,0,380.0,248.0,2.3,27.1,493.0,566.18,430.08
2018,9,30,14,15,275.0,254.0,2.4,26.8,426.5,502.16,384.22
2018,9,30,14,30,170.0,260.0,2.5,26.5,360.0,412.59,317.97
2018,9,30,14,45,139.5,239.0,2.6,26.2,317.0,373.42,289.87
2018,9,30,15,0,109.0,218.0,2.7,25.9,274.0,331.72,258.97
2018,9,30,15,15,142.5,190.0,2.7,25.9,256.5,337.98,266.15
2018,9,30,15,30,176.0,162.0,2.7,25.9,239.0,342.96,272.23
2018,9,30,15,45,115.5,148.5,3.0,25.1,196.5,277.88,221.59
2018,9,30,16,0,55.0,135.0,3.3,24.3,154.0,192.75,153.4
2018,9,30,16,15,44.0,114.5,3.35,23.8,128.5,163.51,130.12
2018,9,30,16,30,33.0,94.0,3.4,23.3,103.0,133.53,105.53
2018,9,30,16,45,19.0,72.5,3.5,22.75,77.5,98.23,75.91
2018,9,30,17,0,5.0,51.0,3.6,22.2,52.0,52.12,37.09
2018,9,30,17,15,2.5,33.0,3.45,21.65,33.5,32.02,19.67
2018,9,30,17,30,0.0,15.0,3.3,21.1,15.0,11.43,0.0
2018,9,30,17,45,0.0,7.5,3.2,20.5,7.5,5.9,0.0
2018,9,30,18,0,0.0,0.0,3.1,19.9,0.0,0.0,0.0
2018,9,30,18,15,0.0,0.0,2.9,19.6,0.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,2.7,19.3,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,2.4,18.7,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,2.0,18.3,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,1.05,17.55,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.9,16.55,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.95,15.85,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,1.05,15.3,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,1,5,45,3.0,1.0,0.85,14.4,1.0,0.0,0.0
2018,10,1,6,0,6.0,2.0,0.8,14.5,2.0,0.0,0.0
2018,10,1,6,15,3.0,8.0,0.9,14.95,8.0,6.29,0.0
2018,10,1,6,30,0.0,14.0,1.0,15.4,14.0,10.64,2.17
2018,10,1,6,45,0.0,23.0,1.1,15.8,23.0,17.52,9.47
2018,10,1,7,0,0.0,32.0,1.2,16.2,32.0,24.42,15.86
2018,10,1,7,15,0.0,43.0,1.2,16.75,43.0,32.87,23.51
2018,10,1,7,30,0.0,54.0,1.2,17.3,54.0,41.34,31.05
2018,10,1,7,45,1.0,70.0,1.15,17.8,70.5,53.37,41.57
2018,10,1,8,0,2.0,86.0,1.1,18.3,87.0,65.01,51.58
2018,10,1,8,15,11.5,105.0,1.05,19.15,110.5,78.71,63.1
2018,10,1,8,30,21.0,124.0,1.0,20.0,134.0,89.75,72.12
2018,10,1,8,45,76.0,172.0,0.9,20.85,211.5,120.21,97.37
2018,10,1,9,0,131.0,220.0,0.8,21.7,289.0,143.34,115.89
2018,10,1,9,15,118.5,234.0,0.75,22.25,300.0,150.72,121.3
2018,10,1,9,30,106.0,248.0,0.7,22.8,311.0,157.82,126.47
2018,10,1,9,45,115.5,264.0,0.65,23.4,336.5,166.2,132.62
2018,10,1,10,0,125.0,280.0,0.6,24.0,362.0,174.34,138.52
2018,10,1,10,15,133.5,294.5,0.6,24.5,385.0,191.44,141.7
2018,10,1,10,30,142.0,309.0,0.6,25.0,408.0,216.02,157.3
2018,10,1,10,45,306.0,281.0,0.55,25.5,501.5,241.05,168.48
2018,10,1,11,0,470.0,253.0,0.5,26.0,595.0,287.93,198.34
2018,10,1,11,15,568.5,219.5,0.6,26.4,639.5,333.66,232.44
2018,10,1,11,30,667.0,186.0,0.7,26.8,684.0,387.1,273.58
2018,10,1,11,45,670.0,182.5,0.75,27.15,684.5,431.02,309.49
2018,10,1,12,0,673.0,179.0,0.8,27.5,685.0,473.89,343.81
2018,10,1,12,15,539.5,175.0,0.95,27.7,579.0,443.07,326.59
2018,10,1,12,30,406.0,171.0,1.1,27.9,473.0,392.1,293.24
2018,10,1,12,45,204.0,161.0,1.25,28.1,312.5,271.9,205.8
2018,10,1,13,0,2.0,151.0,1.4,28.3,152.0,118.99,87.58
2018,10,1,13,15,5.0,151.0,1.55,28.4,154.0,121.59,90.07
2018,10,1,13,30,8.0,151.0,1.7,28.5,156.0,124.46,92.5
2018,10,1,13,45,14.0,169.5,1.85,28.55,178.5,145.43,109.09
2018,10,1,14,0,20.0,188.0,2.0,28.6,201.0,167.72,126.68
2018,10,1,14,15,105.5,213.5,2.1,28.35,275.5,297.96,229.07
2018,10,1,14,30,191.0,239.0,2.2,28.1,350.0,407.76,313.78
2018,10,1,14,45,180.0,223.5,2.25,27.85,322.0,391.81,302.64
2018,10,1,15,0,169.0,208.0,2.3,27.6,294.0,374.32,290.84
2018,10,1,15,15,161.0,188.5,2.3,27.6,264.5,353.33,276.01
2018,10,1,15,30,153.0,169.0,2.3,27.6,235.0,330.87,259.86
2018,10,1,15,45,96.0,132.5,2.15,26.7,172.5,239.06,188.89
2018,10,1,16,0,39.0,96.0,2.0,25.8,110.0,127.32,99.53
2018,10,1,16,15,52.0,81.0,1.95,25.15,96.0,125.39,99.11
2018,10,1,16,30,65.0,66.0,1.9,24.5,82.0,138.75,110.5
2018,10,1,16,45,72.5,56.5,1.85,23.85,70.5,137.82,109.55
2018,10,1,17,0,80.0,47.0,1.8,23.2,59.0,137.79,108.37
2018,10,1,17,15,57.0,31.0,1.85,22.65,38.0,98.68,72.68
2018,10,1,17,30,34.0,15.0,1.9,22.1,17.0,50.9,1.06
2018,10,1,17,45,17.0,7.5,1.9,21.6,8.5,19.88,0.0
2018,10,1,18,0,0.0,0.0,1.9,21.1,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.85,20.8,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.7,20.2,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.6,19.9,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,1.5,19.7,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,1.1,18.9,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.85,18.65,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.8,18.55,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.7,18.55,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.7,18.35,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.7,18.15,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.75,17.85,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.85,17.65,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.95,17.25,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,1.15,16.6,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,1.3,16.45,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,10,2,5,45,4.0,0.5,1.45,16.35,0.5,0.0,0.0
2018,10,2,6,0,8.0,1.0,1.5,16.3,1.0,0.0,0.0
2018,10,2,6,15,39.5,14.5,1.7,16.5,17.5,11.41,0.0
2018,10,2,6,30,71.0,28.0,1.9,16.7,34.0,20.92,9.04
2018,10,2,6,45,129.5,45.5,2.1,16.9,65.0,33.62,23.08
2018,10,2,7,0,188.0,63.0,2.3,17.1,96.0,46.19,34.72
2018,10,2,7,15,199.5,82.0,2.2,17.65,127.5,59.1,46.36
2018,10,2,7,30,211.0,101.0,2.1,18.2,159.0,71.62,57.41
2018,10,2,7,45,182.5,123.0,2.0,18.7,180.0,86.67,70.4
2018,10,2,8,0,154.0,145.0,1.9,19.2,201.0,99.93,81.59
2018,10,2,8,15,129.0,164.0,1.85,20.1,215.5,111.12,90.65
2018,10,2,8,30,104.0,183.0,1.8,21.0,230.0,121.86,99.15
2018,10,2,8,45,278.0,175.5,1.8,21.95,318.0,117.13,94.49
2018,10,2,9,0,452.0,168.0,1.8,22.9,406.0,111.16,88.87
2018,10,2,9,15,603.0,139.5,1.75,23.55,482.0,96.58,76.23
2018,10,2,9,30,754.0,111.0,1.7,24.2,558.0,88.16,68.83
2018,10,2,9,45,785.5,107.5,1.6,24.9,596.0,85.83,66.55
2018,10,2,10,0,817.0,104.0,1.5,25.6,634.0,83.77,64.51
2018,10,2,10,15,849.5,96.5,1.5,26.1,667.0,121.97,71.16
2018,10,2,10,30,882.0,89.0,1.5,26.6,700.0,176.59,98.01
2018,10,2,10,45,887.5,90.0,1.45,27.1,718.5,234.79,140.36
2018,10,2,11,0,893.0,91.0,1.4,27.6,737.0,292.93,187.79
2018,10,2,11,15,896.0,91.5,1.3,27.95,748.0,349.65,235.76
2018,10,2,11,30,899.0,92.0,1.2,28.3,759.0,405.55,282.68
2018,10,2,11,45,812.0,131.0,1.1,28.65,735.0,452.15,322.55
2018,10,2,12,0,725.0,170.0,1.0,29.0,711.0,490.6,354.07
2018,10,2,12,15,584.0,220.0,0.8,29.2,654.0,501.52,363.84
2018,10,2,12,30,443.0,270.0,0.6,29.4,597.0,494.82,359.45
2018,10,2,12,45,629.5,197.0,0.45,29.65,653.0,584.84,422.9
2018,10,2,13,0,816.0,124.0,0.3,29.9,709.0,676.46,484.93
2018,10,2,13,15,776.0,135.5,0.4,29.95,679.0,698.02,501.01
2018,10,2,13,30,736.0,147.0,0.5,30.0,649.0,718.48,516.8
2018,10,2,13,45,691.0,156.0,0.6,30.1,612.0,724.57,522.98
2018,10,2,14,0,646.0,165.0,0.7,30.2,575.0,725.13,525.5
2018,10,2,14,15,489.5,184.5,0.9,30.15,485.5,628.95,463.29
2018,10,2,14,30,333.0,204.0,1.1,30.1,396.0,511.69,383.64
2018,10,2,14,45,351.5,196.5,1.35,30.0,386.0,533.08,402.95
2018,10,2,15,0,370.0,189.0,1.6,29.9,376.0,553.74,420.65
2018,10,2,15,15,426.5,160.0,1.6,29.9,357.0,604.97,459.36
2018,10,2,15,30,483.0,131.0,1.6,29.9,338.0,631.83,480.82
2018,10,2,15,45,431.5,121.5,2.05,29.25,290.0,580.11,448.26
2018,10,2,16,0,380.0,112.0,2.5,28.6,242.0,526.18,412.16
2018,10,2,16,15,255.0,94.5,2.7,27.95,175.5,368.69,293.64
2018,10,2,16,30,130.0,77.0,2.9,27.3,109.0,215.14,171.83
2018,10,2,16,45,101.0,59.0,3.1,26.6,80.5,168.36,133.61
2018,10,2,17,0,72.0,41.0,3.3,25.9,52.0,120.47,93.21
2018,10,2,17,15,63.0,28.5,3.45,25.15,35.5,117.1,84.96
2018,10,2,17,30,54.0,16.0,3.6,24.4,19.0,81.41,0.0
2018,10,2,17,45,27.0,8.0,3.75,23.6,9.5,28.41,0.0
2018,10,2,18,0,0.0,0.0,3.9,22.8,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,3.85,22.3,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,3.8,21.8,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,3.8,21.3,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,3.8,20.8,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,3.7,20.45,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,3.6,20.1,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,3.5,19.8,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,3.35,19.3,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,3.3,19.1,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,3.25,18.9,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,3.2,18.7,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,3.15,18.55,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,3.1,18.4,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,3.05,18.25,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,3.0,18.1,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,3.0,17.9,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,2.95,17.8,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,2.9,17.7,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,2.85,17.65,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,2.75,17.55,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,2.15,17.45,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.7,17.35,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.5,17.25,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.35,17.2,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.25,17.2,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.95,17.2,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.85,17.25,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,10,3,5,45,7.0,1.0,0.75,17.3,1.0,0.0,0.0
2018,10,3,6,0,14.0,2.0,0.7,17.3,2.0,0.0,0.0
2018,10,3,6,15,17.5,12.5,0.8,17.6,13.5,9.83,0.0
2018,10,3,6,30,21.0,23.0,0.9,17.9,25.0,17.56,6.05
2018,10,3,6,45,114.5,40.5,1.0,18.2,59.5,30.17,19.98
2018,10,3,7,0,208.0,58.0,1.1,18.5,94.0,43.05,31.79
2018,10,3,7,15,373.0,60.5,1.1,18.85,151.5,45.78,34.52
2018,10,3,7,30,538.0,63.0,1.1,19.2,209.0,50.54,38.81
2018,10,3,7,45,375.0,99.0,1.05,19.5,210.5,71.18,56.77
2018,10,3,8,0,212.0,135.0,1.0,19.8,212.0,92.76,75.2
2018,10,3,8,15,235.0,154.5,1.05,20.25,250.5,104.61,84.96
2018,10,3,8,30,258.0,174.0,1.1,20.7,289.0,116.09,94.29
2018,10,3,8,45,495.5,135.5,1.1,21.15,384.5,93.83,75.01
2018,10,3,9,0,733.0,97.0,1.1,21.6,480.0,79.87,62.89
2018,10,3,9,15,778.5,92.0,1.2,22.2,526.0,76.83,60.02
2018,10,3,9,30,824.0,87.0,1.3,22.8,572.0,74.17,57.49
2018,10,3,9,45,823.0,94.5,1.35,23.4,602.0,78.55,60.89
2018,10,3,10,0,822.0,102.0,1.4,24.0,632.0,82.75,64.11
2018,10,3,10,15,829.5,104.5,1.5,24.55,657.5,116.32,68.07
2018,10,3,10,30,837.0,107.0,1.6,25.1,683.0,174.23,98.75
2018,10,3,10,45,574.0,198.0,1.7,25.65,598.0,235.51,154.77
2018,10,3,11,0,311.0,289.0,1.8,26.2,513.0,273.17,195.01
2018,10,3,11,15,161.0,233.0,1.95,26.4,349.0,219.85,161.28
2018,10,3,11,30,11.0,177.0,2.1,26.6,185.0,138.71,103.39
2018,10,3,11,45,19.0,194.0,2.2,26.8,208.0,156.81,117.46
2018,10,3,12,0,27.0,211.0,2.3,27.0,231.0,176.65,132.75
2018,10,3,12,15,55.0,252.0,2.45,27.0,292.5,227.19,171.67
2018,10,3,12,30,83.0,293.0,2.6,27.0,354.0,282.5,214.0
2018,10,3,12,45,47.0,243.5,2.8,27.0,278.0,227.39,172.41
2018,10,3,13,0,11.0,194.0,3.0,27.0,202.0,159.52,120.14
2018,10,3,13,15,9.0,183.0,3.1,26.7,189.5,150.48,113.53
2018,10,3,13,30,7.0,172.0,3.2,26.4,177.0,141.07,106.48
2018,10,3,13,45,4.5,142.5,3.3,26.05,145.5,115.5,86.68
2018,10,3,14,0,2.0,113.0,3.4,25.7,114.0,89.58,66.37
2018,10,3,14,15,1.5,119.0,3.45,25.45,120.0,94.45,70.47
2018,10,3,14,30,1.0,125.0,3.5,25.2,126.0,99.64,74.84
2018,10,3,14,45,15.5,139.5,3.6,24.9,147.5,126.18,96.97
2018,10,3,15,0,30.0,154.0,3.7,24.6,169.0,168.71,131.89
2018,10,3,15,15,51.0,134.0,3.7,24.6,156.5,170.06,134.24
2018,10,3,15,30,72.0,114.0,3.7,24.6,144.0,188.53,150.32
2018,10,3,15,45,110.0,121.5,3.6,24.0,161.5,238.33,192.22
2018,10,3,16,0,148.0,129.0,3.5,23.4,179.0,291.83,236.62
2018,10,3,16,15,154.0,105.5,3.35,22.95,150.0,272.5,221.97
2018,10,3,16,30,160.0,82.0,3.2,22.5,121.0,270.38,220.29
2018,10,3,16,45,142.5,67.0,3.0,22.1,95.5,239.22,193.56
2018,10,3,17,0,125.0,52.0,2.8,21.7,70.0,208.5,165.72
2018,10,3,17,15,74.5,34.0,2.65,21.2,43.5,143.12,104.09
2018,10,3,17,30,24.0,16.0,2.5,20.7,17.0,45.67,0.0
2018,10,3,17,45,12.0,8.0,2.3,20.2,8.5,16.09,0.0
2018,10,3,18,0,0.0,0.0,2.1,19.7,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,2.1,19.45,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,2.1,19.2,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,2.2,18.8,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,2.25,18.6,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,2.2,17.05,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.8,16.35,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.55,16.05,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,1.35,15.8,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,1.25,15.6,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.05,15.3,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.05,15.3,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.15,15.3,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.25,15.3,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.35,15.3,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,10,4,5,45,7.0,1.0,1.7,15.6,1.0,0.0,0.0
2018,10,4,6,0,14.0,2.0,1.8,15.7,2.0,0.0,0.0
2018,10,4,6,15,31.0,13.5,2.1,16.0,15.0,10.62,0.0
2018,10,4,6,30,48.0,25.0,2.4,16.3,28.0,18.88,6.18
2018,10,4,6,45,56.5,43.0,2.7,16.65,50.0,31.73,21.32
2018,10,4,7,0,65.0,61.0,3.0,17.0,72.0,44.35,33.04
2018,10,4,7,15,136.5,77.0,3.05,17.3,110.5,56.12,43.76
2018,10,4,7,30,208.0,93.0,3.1,17.6,149.0,66.58,53.12
2018,10,4,7,45,378.5,92.0,3.2,17.9,218.5,66.68,53.2
2018,10,4,8,0,549.0,91.0,3.3,18.2,288.0,69.75,55.76
2018,10,4,8,15,645.0,86.5,3.35,18.55,349.0,67.17,53.3
2018,10,4,8,30,741.0,82.0,3.4,18.9,410.0,70.6,56.05
2018,10,4,8,45,727.5,93.0,3.45,19.3,442.5,71.77,56.8
2018,10,4,9,0,714.0,104.0,3.5,19.7,475.0,77.87,61.78
2018,10,4,9,15,536.0,158.5,3.6,20.05,448.5,106.76,86.15
2018,10,4,9,30,358.0,213.0,3.7,20.4,422.0,138.46,112.54
2018,10,4,9,45,292.0,251.0,3.75,20.7,428.0,156.04,126.83
2018,10,4,10,0,226.0,289.0,3.8,21.0,434.0,181.2,147.29
2018,10,4,10,15,205.0,273.5,3.9,21.25,409.0,184.6,138.35
2018,10,4,10,30,184.0,258.0,4.0,21.5,384.0,192.95,141.89
2018,10,4,10,45,141.5,280.0,4.1,21.75,378.5,215.16,160.46
2018,10,4,11,0,99.0,302.0,4.2,22.0,373.0,236.71,179.26
2018,10,4,11,15,180.5,320.5,4.25,22.2,452.0,282.57,212.96
2018,10,4,11,30,262.0,339.0,4.3,22.4,531.0,341.95,258.09
2018,10,4,11,45,254.0,335.0,4.4,22.55,521.5,360.54,274.31
2018,10,4,12,0,246.0,331.0,4.5,22.7,512.0,377.48,289.07
2018,10,4,12,15,454.5,261.0,4.55,22.7,593.0,461.11,354.48
2018,10,4,12,30,663.0,191.0,4.6,22.7,674.0,559.32,431.55
2018,10,4,12,45,743.5,155.5,4.65,22.75,688.0,617.19,477.97
2018,10,4,13,0,824.0,120.0,4.7,22.8,702.0,675.12,524.43
2018,10,4,13,15,744.5,143.5,4.7,22.65,658.0,683.65,532.26
2018,10,4,13,30,665.0,167.0,4.7,22.5,614.0,682.5,532.65
2018,10,4,13,45,583.5,184.0,4.7,22.35,564.0,665.19,520.88
2018,10,4,14,0,502.0,201.0,4.7,22.2,514.0,633.64,498.3
2018,10,4,14,15,544.0,177.0,4.65,22.0,499.0,664.51,524.38
2018,10,4,14,30,586.0,153.0,4.6,21.8,484.0,703.73,556.13
2018,10,4,14,45,677.5,120.5,4.6,21.6,476.5,766.12,604.22
2018,10,4,15,0,769.0,88.0,4.6,21.4,469.0,819.88,645.19
2018,10,4,15,15,743.5,84.0,4.6,21.4,424.5,805.07,635.8
2018,10,4,15,30,718.0,80.0,4.6,21.4,380.0,786.41,623.88
2018,10,4,15,45,688.0,74.5,4.45,20.8,333.5,764.39,609.77
2018,10,4,16,0,658.0,69.0,4.3,20.2,287.0,733.69,588.63
2018,10,4,16,15,614.0,62.5,4.15,19.7,239.5,686.03,553.5
2018,10,4,16,30,570.0,56.0,4.0,19.2,192.0,636.22,514.8
2018,10,4,16,45,493.5,48.5,3.85,18.7,146.0,554.32,448.6
2018,10,4,17,0,417.0,41.0,3.7,18.2,100.0,472.21,378.05
2018,10,4,17,15,284.0,30.0,3.55,17.6,62.5,339.08,248.93
2018,10,4,17,30,151.0,19.0,3.4,17.0,25.0,141.09,0.0
2018,10,4,17,45,75.5,9.5,3.25,16.45,12.5,7.47,0.0
2018,10,4,18,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,3.05,15.55,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.95,14.85,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,5,5,45,10.0,1.5,1.1,10.7,1.0,0.0,0.0
2018,10,5,6,0,20.0,3.0,1.1,10.8,2.0,0.0,0.0
2018,10,5,6,15,160.0,14.5,1.2,11.6,24.5,11.41,0.0
2018,10,5,6,30,300.0,26.0,1.3,12.4,47.0,21.67,7.0
2018,10,5,6,45,414.0,34.0,1.45,13.2,89.0,28.26,18.62
2018,10,5,7,0,528.0,42.0,1.6,14.0,131.0,35.08,25.32
2018,10,5,7,15,593.5,48.0,1.55,14.45,179.5,40.12,30.12
2018,10,5,7,30,659.0,54.0,1.5,14.9,228.0,48.96,38.11
2018,10,5,7,45,699.5,58.5,1.45,15.35,277.0,52.94,41.61
2018,10,5,8,0,740.0,63.0,1.4,15.8,326.0,56.92,45.01
2018,10,5,8,15,713.0,77.0,1.35,16.35,359.0,66.89,53.55
2018,10,5,8,30,686.0,91.0,1.3,16.9,392.0,70.34,56.27
2018,10,5,8,45,760.0,83.5,1.3,17.4,449.0,71.63,57.11
2018,10,5,9,0,834.0,76.0,1.3,17.9,506.0,67.65,53.39
2018,10,5,9,15,761.0,105.0,1.3,18.7,520.0,85.45,68.33
2018,10,5,9,30,688.0,134.0,1.3,19.5,534.0,94.21,75.35
2018,10,5,9,45,702.0,137.5,1.3,20.3,565.5,95.45,75.97
2018,10,5,10,0,716.0,141.0,1.3,21.1,597.0,96.71,76.64
2018,10,5,10,15,806.0,114.5,1.3,21.8,647.0,119.39,72.77
2018,10,5,10,30,896.0,88.0,1.3,22.5,697.0,174.37,97.81
2018,10,5,10,45,900.5,89.0,1.25,23.25,715.0,233.11,140.56
2018,10,5,11,0,905.0,90.0,1.2,24.0,733.0,291.63,188.59
2018,10,5,11,15,905.0,92.0,1.25,24.35,743.0,349.1,238.07
2018,10,5,11,30,905.0,94.0,1.3,24.7,753.0,405.43,286.53
2018,10,5,11,45,783.5,130.0,1.3,25.05,702.0,436.17,316.68
2018,10,5,12,0,662.0,166.0,1.3,25.4,651.0,454.85,335.63
2018,10,5,12,15,529.5,218.5,1.4,25.35,604.5,466.14,347.91
2018,10,5,12,30,397.0,271.0,1.5,25.3,558.0,467.51,351.12
2018,10,5,12,45,602.5,199.0,1.6,25.25,626.0,566.78,426.6
2018,10,5,13,0,808.0,127.0,1.7,25.2,694.0,669.57,503.61
2018,10,5,13,15,784.5,130.5,1.85,25.35,667.5,694.92,523.41
2018,10,5,13,30,761.0,134.0,2.0,25.5,641.0,715.95,540.5
2018,10,5,13,45,776.5,121.5,2.1,25.65,620.5,747.24,564.6
2018,10,5,14,0,792.0,109.0,2.2,25.8,600.0,775.84,585.46
2018,10,5,14,15,793.0,101.5,2.3,25.55,569.5,794.9,600.82
2018,10,5,14,30,794.0,94.0,2.4,25.3,539.0,810.51,614.09
2018,10,5,14,45,779.5,90.5,2.45,25.05,501.0,813.74,618.65
2018,10,5,15,0,765.0,87.0,2.5,24.8,463.0,813.13,620.77
2018,10,5,15,15,753.5,80.0,2.5,24.8,421.0,807.28,618.36
2018,10,5,15,30,742.0,73.0,2.5,24.8,379.0,797.73,613.33
2018,10,5,15,45,707.5,69.0,2.6,24.2,331.5,767.39,595.38
2018,10,5,16,0,673.0,65.0,2.7,23.6,284.0,739.94,578.71
2018,10,5,16,15,619.5,59.5,2.6,22.9,235.0,685.05,539.82
2018,10,5,16,30,566.0,54.0,2.5,22.2,186.0,628.19,497.38
2018,10,5,16,45,482.5,47.0,2.4,21.55,140.0,541.07,429.13
2018,10,5,17,0,399.0,40.0,2.3,20.9,94.0,453.89,356.23
2018,10,5,17,15,259.5,28.5,2.6,20.35,57.5,314.83,220.04
2018,10,5,17,30,120.0,17.0,2.9,19.8,21.0,113.24,0.0
2018,10,5,17,45,60.0,8.5,3.2,19.25,10.5,0.0,0.0
2018,10,5,18,0,0.0,0.0,3.5,18.7,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,3.5,18.25,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,3.5,17.8,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,3.55,17.4,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,3.5,16.7,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,2.9,15.25,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,2.65,14.85,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,6,5,45,11.5,1.5,1.2,12.2,1.0,0.0,0.0
2018,10,6,6,0,23.0,3.0,1.2,12.3,2.0,0.0,0.0
2018,10,6,6,15,174.5,13.0,1.5,13.1,23.5,10.23,0.0
2018,10,6,6,30,326.0,23.0,1.8,13.9,45.0,19.2,4.2
2018,10,6,6,45,441.5,30.0,2.05,14.7,87.0,27.33,17.58
2018,10,6,7,0,557.0,37.0,2.3,15.5,129.0,33.98,24.14
2018,10,6,7,15,624.0,42.5,2.35,16.3,178.5,39.17,29.0
2018,10,6,7,30,691.0,48.0,2.4,17.1,228.0,44.44,33.74
2018,10,6,7,45,734.5,51.0,2.4,17.9,278.0,47.49,36.37
2018,10,6,8,0,778.0,54.0,2.4,18.7,328.0,50.62,38.95
2018,10,6,8,15,807.0,57.0,2.6,19.5,376.0,59.27,46.26
2018,10,6,8,30,836.0,60.0,2.8,20.3,424.0,62.79,49.01
2018,10,6,8,45,857.0,62.0,3.0,21.05,468.5,65.36,50.92
2018,10,6,9,0,878.0,64.0,3.2,21.8,513.0,67.84,52.73
2018,10,6,9,15,890.5,67.5,3.35,22.25,552.5,71.03,55.21
2018,10,6,9,30,903.0,71.0,3.5,22.7,592.0,74.09,57.55
2018,10,6,9,45,911.0,74.5,3.6,23.15,625.5,76.89,59.67
2018,10,6,10,0,919.0,78.0,3.7,23.6,659.0,79.56,61.68
2018,10,6,10,15,928.0,78.5,3.8,23.9,685.5,111.36,63.84
2018,10,6,10,30,937.0,79.0,3.9,24.2,712.0,172.26,94.54
2018,10,6,10,45,944.0,79.5,4.0,24.5,732.0,233.3,139.34
2018,10,6,11,0,951.0,80.0,4.1,24.8,752.0,294.36,190.47
2018,10,6,11,15,954.5,80.0,4.2,25.05,763.0,353.77,242.72
2018,10,6,11,30,958.0,80.0,4.3,25.3,774.0,412.26,294.42
2018,10,6,11,45,959.5,79.5,4.4,25.5,776.5,468.36,343.6
2018,10,6,12,0,961.0,79.0,4.5,25.7,779.0,522.81,390.41
2018,10,6,12,15,959.5,79.0,4.6,25.85,773.5,574.29,433.88
2018,10,6,12,30,958.0,79.0,4.7,26.0,768.0,623.4,474.5
2018,10,6,12,45,954.5,78.5,4.85,26.1,754.5,668.27,511.35
2018,10,6,13,0,951.0,78.0,5.0,26.2,741.0,710.2,545.36
2018,10,6,13,15,946.0,76.5,5.05,26.25,719.5,746.97,574.82
2018,10,6,13,30,941.0,75.0,5.1,26.3,698.0,780.34,599.96
2018,10,6,13,45,932.0,73.5,5.2,26.3,668.5,807.11,620.34
2018,10,6,14,0,923.0,72.0,5.3,26.3,639.0,830.05,638.17
2018,10,6,14,15,911.0,70.5,5.35,26.25,603.5,846.65,651.56
2018,10,6,14,30,899.0,69.0,5.4,26.2,568.0,859.25,662.32
2018,10,6,14,45,883.0,67.0,5.45,26.1,527.0,863.82,667.67
2018,10,6,15,0,867.0,65.0,5.5,26.0,486.0,864.4,670.33
2018,10,6,15,15,844.0,63.0,5.5,26.0,440.5,854.85,665.24
2018,10,6,15,30,821.0,61.0,5.5,26.0,395.0,851.62,664.66
2018,10,6,15,45,784.5,58.0,5.35,25.55,345.0,821.11,644.36
2018,10,6,16,0,748.0,55.0,5.2,25.1,295.0,787.13,620.83
2018,10,6,16,15,690.5,51.5,4.8,24.45,243.5,730.26,578.33
2018,10,6,16,30,633.0,48.0,4.4,23.8,192.0,670.78,531.77
2018,10,6,16,45,545.0,42.0,3.95,23.15,144.0,588.13,465.24
2018,10,6,17,0,457.0,36.0,3.5,22.5,96.0,498.59,388.44
2018,10,6,17,15,304.0,25.5,3.4,21.85,58.0,345.34,228.07
2018,10,6,17,30,151.0,15.0,3.3,21.2,20.0,136.99,0.0
2018,10,6,17,45,75.5,7.5,3.2,20.55,10.0,0.0,0.0
2018,10,6,18,0,0.0,0.0,3.1,19.9,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,3.15,19.7,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,3.2,19.35,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,3.2,19.2,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,3.5,19.25,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,3.8,19.3,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,4.05,19.35,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,4.3,19.4,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,4.35,19.3,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,4.4,19.2,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,4.45,19.1,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,4.5,18.8,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,4.5,18.6,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,4.45,18.35,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,4.4,18.1,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,4.35,17.8,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,4.3,17.5,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,4.2,17.2,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,4.1,16.9,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,4.1,16.65,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,4.05,15.8,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,3.95,15.4,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,3.85,15.1,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,3.75,14.9,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,3.7,14.55,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,3.75,14.4,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,3.8,14.05,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,3.75,13.9,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,3.75,13.75,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,10,7,6,15,146.5,11.5,4.0,14.2,21.0,9.05,0.0
2018,10,7,6,30,293.0,23.0,4.2,14.7,42.0,19.14,2.52
2018,10,7,6,45,421.5,31.5,4.45,15.15,85.5,26.28,16.53
2018,10,7,7,0,550.0,40.0,4.7,15.6,129.0,36.56,26.3
2018,10,7,7,15,618.0,46.0,5.0,16.3,179.0,42.06,31.5
2018,10,7,7,30,686.0,52.0,5.3,17.0,229.0,47.64,36.54
2018,10,7,7,45,729.0,56.5,5.55,17.65,279.5,51.75,40.14
2018,10,7,8,0,772.0,61.0,5.8,18.3,330.0,55.87,43.61
2018,10,7,8,15,801.0,64.5,5.9,18.95,378.5,59.0,46.13
2018,10,7,8,30,830.0,68.0,6.0,19.6,427.0,62.09,48.57
2018,10,7,8,45,850.5,70.5,6.05,20.25,471.0,70.94,55.94
2018,10,7,9,0,871.0,73.0,6.1,20.9,515.0,73.65,57.95
2018,10,7,9,15,886.5,75.5,6.15,21.45,555.0,76.15,59.8
2018,10,7,9,30,902.0,78.0,6.2,22.0,595.0,78.53,61.54
2018,10,7,9,45,913.0,79.0,6.2,22.55,628.0,79.76,62.29
2018,10,7,10,0,924.0,80.0,6.2,23.1,661.0,80.91,63.0
2018,10,7,10,15,925.0,83.0,6.2,23.5,684.5,112.81,65.86
2018,10,7,10,30,926.0,86.0,6.2,23.9,708.0,174.3,97.17
2018,10,7,10,45,923.5,90.5,6.2,24.3,725.0,235.83,142.84
2018,10,7,11,0,921.0,95.0,6.2,24.7,742.0,296.45,194.14
2018,10,7,11,15,918.0,97.5,6.15,25.0,750.5,354.35,245.59
2018,10,7,11,30,915.0,100.0,6.1,25.3,759.0,410.79,296.0
2018,10,7,11,45,908.5,103.0,6.05,25.6,759.0,464.5,343.5
2018,10,7,12,0,902.0,106.0,6.0,25.9,759.0,515.99,388.03
2018,10,7,12,15,907.0,102.5,6.0,26.2,755.0,565.67,430.02
2018,10,7,12,30,912.0,99.0,6.0,26.5,751.0,613.53,469.57
2018,10,7,12,45,916.0,95.0,5.95,26.75,739.5,658.27,505.83
2018,10,7,13,0,920.0,91.0,5.9,27.0,728.0,700.6,539.51
2018,10,7,13,15,907.0,92.5,5.9,27.1,704.5,733.91,566.24
2018,10,7,13,30,894.0,94.0,5.9,27.2,681.0,763.5,589.31
2018,10,7,13,45,875.0,95.0,5.9,27.3,649.5,784.23,604.84
2018,10,7,14,0,856.0,96.0,5.9,27.4,618.0,809.31,623.65
2018,10,7,14,15,840.0,95.0,5.85,27.4,582.5,822.74,634.23
2018,10,7,14,30,824.0,94.0,5.8,27.4,547.0,832.09,642.09
2018,10,7,14,45,802.0,91.5,5.75,27.4,505.5,830.47,642.22
2018,10,7,15,0,780.0,89.0,5.7,27.4,464.0,824.68,639.49
2018,10,7,15,15,753.0,85.0,5.7,27.4,418.5,808.63,629.59
2018,10,7,15,30,726.0,81.0,5.7,27.4,373.0,794.81,621.18
2018,10,7,15,45,696.0,74.0,5.05,26.95,325.0,765.38,599.2
2018,10,7,16,0,666.0,67.0,4.4,26.5,277.0,732.71,574.16
2018,10,7,16,15,618.0,60.0,3.95,25.5,228.5,680.96,536.56
2018,10,7,16,30,570.0,53.0,3.5,24.5,180.0,627.14,495.2
2018,10,7,16,45,505.5,44.5,3.05,23.55,135.5,555.23,437.08
2018,10,7,17,0,441.0,36.0,2.6,22.6,91.0,483.26,373.33
2018,10,7,17,15,270.5,24.5,2.6,21.85,53.5,311.13,189.7
2018,10,7,17,30,100.0,13.0,2.6,21.1,16.0,92.83,0.0
2018,10,7,17,45,50.0,6.5,2.55,20.4,8.0,0.0,0.0
2018,10,7,18,0,0.0,0.0,2.5,19.7,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,2.45,19.4,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,2.4,19.1,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,2.35,18.75,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,2.3,17.75,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,2.35,16.95,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,2.4,16.65,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,2.4,16.35,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,2.45,16.05,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,2.55,15.75,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.65,15.15,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.65,14.85,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,10,8,6,15,152.5,10.5,2.25,14.05,20.0,8.26,0.0
2018,10,8,6,30,305.0,21.0,2.5,14.9,40.0,17.49,0.0
2018,10,8,6,45,434.5,29.0,2.8,15.7,83.0,26.44,16.5
2018,10,8,7,0,564.0,37.0,3.1,16.5,126.0,34.04,23.99
2018,10,8,7,15,630.0,41.5,3.35,17.2,174.5,38.38,28.14
2018,10,8,7,30,696.0,46.0,3.6,17.9,223.0,42.85,32.2
2018,10,8,7,45,737.0,50.0,3.8,18.6,272.5,46.71,35.57
2018,10,8,8,0,778.0,54.0,4.0,19.3,322.0,50.58,38.82
2018,10,8,8,15,806.0,56.5,4.05,20.0,369.0,58.74,45.72
2018,10,8,8,30,834.0,59.0,4.1,20.7,416.0,61.9,48.19
2018,10,8,8,45,852.5,61.5,4.1,21.4,459.5,64.78,50.39
2018,10,8,9,0,871.0,64.0,4.1,22.1,503.0,67.55,52.46
2018,10,8,9,15,885.5,65.5,4.05,22.75,541.5,69.46,53.79
2018,10,8,9,30,900.0,67.0,4.0,23.4,580.0,71.28,55.05
2018,10,8,9,45,910.0,69.0,3.95,24.0,612.5,73.23,56.43
2018,10,8,10,0,920.0,71.0,3.9,24.6,645.0,75.09,57.72
2018,10,8,10,15,927.5,71.5,3.9,25.1,670.5,104.36,59.19
2018,10,8,10,30,935.0,72.0,3.9,25.6,696.0,164.76,88.63
2018,10,8,10,45,939.5,73.0,3.9,26.1,714.5,225.28,132.44
2018,10,8,11,0,944.0,74.0,3.9,26.6,733.0,285.54,182.42
2018,10,8,11,15,947.0,74.5,3.85,26.95,743.5,344.47,233.72
2018,10,8,11,30,950.0,75.0,3.8,27.3,754.0,402.46,284.36
2018,10,8,11,45,950.5,75.0,3.75,27.6,756.5,457.83,332.22
2018,10,8,12,0,951.0,75.0,3.7,27.9,759.0,511.48,377.49
2018,10,8,12,15,949.5,74.5,3.6,28.05,753.0,561.73,419.03
2018,10,8,12,30,948.0,74.0,3.5,28.2,747.0,609.6,457.57
2018,10,8,12,45,944.0,74.0,3.4,28.4,733.5,653.87,492.26
2018,10,8,13,0,940.0,74.0,3.3,28.6,720.0,695.22,523.91
2018,10,8,13,15,934.5,73.0,3.2,28.65,699.0,731.43,551.51
2018,10,8,13,30,929.0,72.0,3.1,28.7,678.0,764.27,574.9
2018,10,8,13,45,920.5,71.0,2.95,28.7,649.5,791.34,593.48
2018,10,8,14,0,912.0,70.0,2.8,28.7,621.0,814.69,609.49
2018,10,8,14,15,900.0,68.5,2.7,28.65,586.0,830.83,621.03
2018,10,8,14,30,888.0,67.0,2.6,28.6,551.0,843.02,630.03
2018,10,8,14,45,871.5,65.0,2.55,28.55,510.5,846.82,633.82
2018,10,8,15,0,855.0,63.0,2.5,28.5,470.0,846.66,635.07
2018,10,8,15,15,832.0,60.5,2.5,28.5,424.5,836.23,629.62
2018,10,8,15,30,809.0,58.0,2.5,28.5,379.0,822.1,621.57
2018,10,8,15,45,775.0,55.0,2.1,28.0,330.5,803.8,608.51
2018,10,8,16,0,741.0,52.0,1.7,27.5,282.0,772.21,585.22
2018,10,8,16,15,690.0,48.0,1.45,26.75,232.5,720.87,548.67
2018,10,8,16,30,639.0,44.0,1.2,26.0,183.0,667.07,508.15
2018,10,8,16,45,556.0,38.0,1.0,25.2,136.0,580.42,441.65
2018,10,8,17,0,473.0,32.0,0.8,24.4,89.0,492.68,367.81
2018,10,8,17,15,315.0,22.5,0.9,23.6,53.0,342.3,180.71
2018,10,8,17,30,157.0,13.0,1.0,22.8,17.0,139.42,0.0
2018,10,8,17,45,78.5,6.5,1.1,22.0,8.5,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.25,20.8,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.3,20.4,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.3,19.6,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.35,19.35,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.4,19.1,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.45,18.85,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.5,18.6,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.5,18.3,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.55,17.7,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.6,17.15,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.6,16.65,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.65,16.2,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.7,15.45,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.65,15.15,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.55,14.85,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.5,14.55,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,9,6,15,126.0,11.0,1.05,13.65,18.5,8.65,0.0
2018,10,9,6,30,252.0,22.0,1.1,14.4,37.0,18.26,0.0
2018,10,9,6,45,382.0,30.5,1.1,15.15,78.0,25.33,15.52
2018,10,9,7,0,512.0,39.0,1.1,15.9,119.0,32.64,22.84
2018,10,9,7,15,583.5,45.0,1.0,16.55,167.0,40.93,30.49
2018,10,9,7,30,655.0,51.0,0.9,17.2,215.0,46.49,35.54
2018,10,9,7,45,700.5,55.0,0.8,17.85,264.5,50.2,38.78
2018,10,9,8,0,746.0,59.0,0.7,18.5,314.0,53.94,41.93
2018,10,9,8,15,776.0,62.0,0.65,19.25,361.0,56.71,44.12
2018,10,9,8,30,806.0,65.0,0.6,20.0,408.0,59.47,46.25
2018,10,9,8,45,828.0,68.0,0.5,20.75,452.0,62.06,48.18
2018,10,9,9,0,850.0,71.0,0.4,21.5,496.0,71.76,56.14
2018,10,9,9,15,865.5,73.0,0.45,22.25,534.5,73.93,57.63
2018,10,9,9,30,881.0,75.0,0.5,23.0,573.0,76.0,59.04
2018,10,9,9,45,893.0,76.5,0.55,23.75,606.0,77.58,60.04
2018,10,9,10,0,905.0,78.0,0.6,24.5,639.0,79.08,60.98
2018,10,9,10,15,913.5,79.0,0.8,25.25,665.0,107.15,62.08
2018,10,9,10,30,922.0,80.0,1.0,26.0,691.0,167.31,90.67
2018,10,9,10,45,927.5,80.5,1.15,26.75,709.5,227.06,132.86
2018,10,9,11,0,933.0,81.0,1.3,27.5,728.0,286.63,181.07
2018,10,9,11,15,937.0,81.0,1.5,27.85,739.0,344.99,230.94
2018,10,9,11,30,941.0,81.0,1.7,28.2,750.0,402.5,280.36
2018,10,9,11,45,939.5,82.5,1.85,28.55,752.0,457.91,327.42
