Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,12,0,938.0,84.0,2.0,28.9,754.0,511.49,371.93
2018,10,9,12,15,929.0,87.0,2.2,29.05,746.5,560.52,412.45
2018,10,9,12,30,920.0,90.0,2.4,29.2,739.0,606.68,449.86
2018,10,9,12,45,920.5,88.5,2.6,29.35,727.5,651.46,485.47
2018,10,9,13,0,921.0,87.0,2.8,29.5,716.0,693.68,518.6
2018,10,9,13,15,904.0,89.5,3.05,29.4,691.0,725.05,544.27
2018,10,9,13,30,887.0,92.0,3.3,29.3,666.0,752.47,566.5
2018,10,9,13,45,888.0,87.0,3.55,29.2,640.5,781.79,588.94
2018,10,9,14,0,889.0,82.0,3.8,29.1,615.0,807.8,609.21
2018,10,9,14,15,874.5,81.0,4.0,28.75,579.5,822.25,622.06
2018,10,9,14,30,860.0,80.0,4.2,28.4,544.0,832.78,632.45
2018,10,9,14,45,841.0,77.5,4.4,28.05,503.0,843.18,642.93
2018,10,9,15,0,822.0,75.0,4.6,27.7,462.0,840.45,644.39
2018,10,9,15,15,796.5,72.0,4.6,27.7,416.5,827.33,636.79
2018,10,9,15,30,771.0,69.0,4.6,27.7,371.0,810.31,626.28
2018,10,9,15,45,733.0,65.0,4.85,26.35,322.0,777.05,608.31
2018,10,9,16,0,695.0,61.0,5.1,25.0,273.0,740.31,586.34
2018,10,9,16,15,638.0,56.0,5.0,24.0,223.5,689.65,549.69
2018,10,9,16,30,581.0,51.0,4.9,23.0,174.0,630.8,504.25
2018,10,9,16,45,488.0,43.5,4.85,22.05,127.5,535.47,427.38
2018,10,9,17,0,395.0,36.0,4.8,21.1,81.0,440.4,342.98
2018,10,9,17,15,249.5,24.5,4.65,20.25,48.0,283.56,126.7
2018,10,9,17,30,104.0,13.0,4.5,19.4,15.0,95.49,0.0
2018,10,9,17,45,52.0,6.5,4.4,18.55,7.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,4.3,17.7,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,4.2,17.3,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,4.1,16.9,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,3.75,15.9,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,10,6,15,79.0,11.5,0.95,12.25,16.0,9.05,0.0
2018,10,10,6,30,158.0,23.0,1.1,12.8,32.0,17.45,0.0
2018,10,10,6,45,278.0,36.0,1.2,13.3,71.0,29.55,19.01
2018,10,10,7,0,398.0,49.0,1.3,13.8,110.0,40.12,29.54
2018,10,10,7,15,477.0,57.0,1.25,14.2,156.5,46.31,35.52
2018,10,10,7,30,556.0,65.0,1.2,14.6,203.0,52.6,41.32
2018,10,10,7,45,607.0,71.5,1.2,15.05,251.5,57.46,45.67
2018,10,10,8,0,658.0,78.0,1.2,15.5,300.0,62.33,49.86
2018,10,10,8,15,695.0,81.5,1.05,16.05,346.5,64.83,51.85
2018,10,10,8,30,732.0,85.0,0.9,16.6,393.0,67.38,53.83
2018,10,10,8,45,759.5,87.5,0.8,17.2,437.0,74.76,59.95
2018,10,10,9,0,787.0,90.0,0.7,17.8,481.0,76.58,61.18
2018,10,10,9,15,810.0,90.5,0.75,18.45,520.0,76.95,61.17
2018,10,10,9,30,833.0,91.0,0.8,19.1,559.0,77.39,61.23
2018,10,10,9,45,852.5,90.5,0.85,19.75,593.0,77.15,60.73
2018,10,10,10,0,872.0,90.0,0.9,20.4,627.0,85.57,67.57
2018,10,10,10,15,880.5,90.5,0.9,21.0,652.0,111.29,67.82
2018,10,10,10,30,889.0,91.0,0.9,21.6,677.0,169.4,95.43
2018,10,10,10,45,894.5,92.0,0.95,22.2,695.0,227.76,137.06
2018,10,10,11,0,900.0,93.0,1.0,22.8,713.0,286.0,184.69
2018,10,10,11,15,902.5,94.0,1.05,23.25,723.5,343.03,233.64
2018,10,10,11,30,905.0,95.0,1.1,23.7,734.0,399.14,281.87
2018,10,10,11,45,906.0,94.5,1.15,24.1,736.0,452.33,327.09
2018,10,10,12,0,907.0,94.0,1.2,24.5,738.0,503.91,369.85
2018,10,10,12,15,904.0,94.5,1.3,24.65,732.0,552.49,409.84
2018,10,10,12,30,901.0,95.0,1.4,24.8,726.0,598.72,447.07
2018,10,10,12,45,895.0,94.5,1.45,25.0,711.5,639.7,479.27
2018,10,10,13,0,889.0,94.0,1.5,25.2,697.0,677.69,508.61
2018,10,10,13,15,882.0,93.0,1.65,25.2,675.5,711.38,535.6
2018,10,10,13,30,875.0,92.0,1.8,25.2,654.0,741.75,559.73
2018,10,10,13,45,865.0,90.5,1.95,25.2,625.5,765.92,578.17
2018,10,10,14,0,855.0,89.0,2.1,25.2,597.0,794.51,599.85
2018,10,10,14,15,840.5,87.0,2.25,25.0,562.0,807.72,611.53
2018,10,10,14,30,826.0,85.0,2.4,24.8,527.0,816.93,620.76
2018,10,10,14,45,806.5,82.5,2.6,24.65,486.5,817.3,624.23
2018,10,10,15,0,787.0,80.0,2.8,24.5,446.0,813.65,624.96
2018,10,10,15,15,760.0,77.0,2.8,24.5,401.5,798.84,616.15
2018,10,10,15,30,733.0,74.0,2.8,24.5,357.0,780.15,604.47
2018,10,10,15,45,693.0,69.5,3.1,23.65,309.0,750.54,588.01
2018,10,10,16,0,653.0,65.0,3.4,22.8,261.0,712.47,563.98
2018,10,10,16,15,592.5,59.5,3.5,22.0,212.5,652.0,520.32
2018,10,10,16,30,532.0,54.0,3.6,21.2,164.0,589.51,472.27
2018,10,10,16,45,437.0,45.5,3.7,20.4,119.5,491.62,393.25
2018,10,10,17,0,342.0,37.0,3.8,19.6,75.0,393.78,305.63
2018,10,10,17,15,206.5,23.5,3.95,18.85,43.0,242.09,73.24
2018,10,10,17,30,71.0,10.0,4.1,18.1,11.0,65.86,0.0
2018,10,10,17,45,35.5,5.0,4.2,17.35,5.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,4.3,16.6,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,4.3,16.2,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,4.25,15.45,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,11,6,15,57.5,11.0,1.15,12.0,14.0,8.65,0.0
2018,10,11,6,30,115.0,22.0,1.3,12.6,28.0,16.62,0.0
2018,10,11,6,45,222.5,37.0,1.5,13.25,64.5,27.95,17.45
2018,10,11,7,0,330.0,52.0,1.7,13.9,101.0,39.33,28.77
2018,10,11,7,15,406.5,63.0,1.7,14.45,146.5,47.72,36.68
2018,10,11,7,30,483.0,74.0,1.7,15.0,192.0,58.97,46.86
2018,10,11,7,45,533.5,82.0,1.75,15.55,238.5,64.59,51.85
2018,10,11,8,0,584.0,90.0,1.8,16.1,285.0,70.17,56.64
2018,10,11,8,15,620.5,96.5,1.65,16.7,331.0,74.4,60.1
2018,10,11,8,30,657.0,103.0,1.5,17.3,377.0,78.57,63.43
2018,10,11,8,45,682.5,107.5,1.35,17.9,419.0,81.11,65.29
2018,10,11,9,0,708.0,112.0,1.2,18.5,461.0,83.64,67.11
2018,10,11,9,15,738.5,112.0,1.0,19.15,501.0,83.36,66.5
2018,10,11,9,30,769.0,112.0,0.8,19.8,541.0,83.24,66.04
2018,10,11,9,45,797.0,108.5,0.6,20.45,575.5,87.75,69.5
2018,10,11,10,0,825.0,105.0,0.4,21.1,610.0,85.5,67.24
2018,10,11,10,15,835.0,106.5,0.5,21.65,635.5,109.7,67.77
2018,10,11,10,30,845.0,108.0,0.6,22.2,661.0,167.27,95.3
2018,10,11,10,45,852.5,108.5,0.7,22.7,679.5,224.52,135.8
2018,10,11,11,0,860.0,109.0,0.8,23.2,698.0,281.98,182.41
2018,10,11,11,15,865.0,109.0,0.9,23.5,708.5,338.31,230.5
2018,10,11,11,30,870.0,109.0,1.0,23.8,719.0,395.84,279.6
2018,10,11,11,45,873.0,108.0,1.1,24.15,722.0,447.9,323.92
2018,10,11,12,0,876.0,107.0,1.2,24.5,725.0,498.61,366.17
2018,10,11,12,15,877.0,105.5,1.3,24.7,720.0,546.31,405.36
2018,10,11,12,30,878.0,104.0,1.4,24.9,715.0,592.0,442.09
2018,10,11,12,45,876.0,102.5,1.5,25.1,702.0,633.67,475.11
2018,10,11,13,0,874.0,101.0,1.6,25.3,689.0,672.69,505.58
2018,10,11,13,15,868.5,99.0,1.7,25.35,668.0,706.02,531.86
2018,10,11,13,30,863.0,97.0,1.8,25.4,647.0,736.12,555.58
2018,10,11,13,45,854.0,95.0,1.9,25.45,619.0,767.78,578.75
2018,10,11,14,0,845.0,93.0,2.0,25.5,591.0,788.99,594.76
2018,10,11,14,15,831.5,91.0,2.05,25.45,556.5,802.81,605.79
2018,10,11,14,30,818.0,89.0,2.1,25.4,522.0,812.7,614.35
2018,10,11,14,45,798.5,85.5,2.2,25.35,481.5,811.8,616.06
2018,10,11,15,0,779.0,82.0,2.3,25.3,441.0,806.84,615.1
2018,10,11,15,15,751.5,78.5,2.3,25.3,396.0,790.89,605.59
2018,10,11,15,30,724.0,75.0,2.3,25.3,351.0,771.07,593.2
2018,10,11,15,45,683.0,70.5,2.25,24.85,303.0,740.96,573.71
2018,10,11,16,0,642.0,66.0,2.2,24.4,255.0,702.06,546.97
2018,10,11,16,15,580.0,59.5,1.95,23.5,206.5,639.05,500.8
2018,10,11,16,30,518.0,53.0,1.7,22.6,158.0,574.15,450.72
2018,10,11,16,45,414.0,44.0,1.45,21.7,113.0,468.34,366.75
2018,10,11,17,0,310.0,35.0,1.2,20.8,68.0,363.39,274.1
2018,10,11,17,15,184.0,21.5,1.35,20.15,38.5,217.9,19.47
2018,10,11,17,30,58.0,8.0,1.5,19.5,9.0,53.49,0.0
2018,10,11,17,45,29.0,4.0,1.65,18.85,4.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.8,18.2,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,2.75,17.35,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,3.2,16.65,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,3.45,15.1,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,12,6,15,81.5,10.0,1.0,12.9,14.0,7.87,0.0
2018,10,12,6,30,163.0,20.0,1.1,13.5,28.0,15.25,0.0
2018,10,12,6,45,295.5,31.5,1.15,14.1,66.5,25.92,15.48
2018,10,12,7,0,428.0,43.0,1.2,14.7,105.0,35.45,25.26
2018,10,12,7,15,507.0,50.5,1.35,15.4,152.0,41.48,31.02
2018,10,12,7,30,586.0,58.0,1.5,16.1,199.0,47.59,36.62
2018,10,12,7,45,638.0,63.5,1.6,16.85,248.0,51.95,40.46
2018,10,12,8,0,690.0,69.0,1.7,17.6,297.0,56.34,44.19
2018,10,12,8,15,725.5,72.5,1.8,18.65,344.0,63.91,50.53
2018,10,12,8,30,761.0,76.0,1.9,19.7,391.0,66.82,52.7
2018,10,12,8,45,786.5,79.0,2.0,20.75,435.0,69.18,54.35
2018,10,12,9,0,812.0,82.0,2.1,21.8,479.0,71.53,55.97
2018,10,12,9,15,835.5,83.0,2.1,22.4,519.0,72.44,56.46
2018,10,12,9,30,859.0,84.0,2.1,23.0,559.0,73.4,56.98
2018,10,12,9,45,878.5,83.0,2.1,23.65,593.5,81.2,63.25
2018,10,12,10,0,898.0,82.0,2.1,24.3,628.0,81.29,63.03
2018,10,12,10,15,907.5,83.0,2.25,25.0,654.0,105.48,63.12
2018,10,12,10,30,917.0,84.0,2.4,25.7,680.0,165.36,90.54
2018,10,12,10,45,922.5,85.0,2.55,26.4,698.5,225.1,132.54
2018,10,12,11,0,928.0,86.0,2.7,27.1,717.0,284.7,181.03
2018,10,12,11,15,932.0,87.0,2.8,27.55,728.5,343.48,231.48
2018,10,12,11,30,936.0,88.0,2.9,28.0,740.0,401.46,281.53
2018,10,12,11,45,937.5,87.5,3.05,28.4,742.5,456.21,328.58
2018,10,12,12,0,939.0,87.0,3.2,28.8,745.0,509.33,373.28
2018,10,12,12,15,938.5,86.5,3.25,29.05,739.5,559.6,414.69
2018,10,12,12,30,938.0,86.0,3.3,29.3,734.0,607.62,453.31
2018,10,12,12,45,933.5,85.5,3.4,29.5,720.0,650.78,487.72
2018,10,12,13,0,929.0,85.0,3.5,29.7,706.0,690.98,519.24
2018,10,12,13,15,923.0,84.5,3.5,29.75,685.0,727.05,547.2
2018,10,12,13,30,917.0,84.0,3.5,29.8,664.0,759.78,571.89
2018,10,12,13,45,908.5,82.5,3.5,29.85,635.5,786.13,590.76
2018,10,12,14,0,900.0,81.0,3.5,29.9,607.0,808.78,607.2
2018,10,12,14,15,887.0,79.0,3.5,29.8,571.5,823.47,618.67
2018,10,12,14,30,874.0,77.0,3.5,29.7,536.0,834.22,627.63
2018,10,12,14,45,855.0,74.5,3.5,29.6,494.5,844.54,636.45
2018,10,12,15,0,836.0,72.0,3.5,29.5,453.0,841.93,636.44
2018,10,12,15,15,810.0,69.0,3.5,29.5,407.0,828.52,628.74
2018,10,12,15,30,784.0,66.0,3.5,29.5,361.0,811.17,618.13
2018,10,12,15,45,746.5,61.5,3.15,28.7,312.0,777.92,596.0
2018,10,12,16,0,709.0,57.0,2.8,27.9,263.0,741.22,570.35
2018,10,12,16,15,652.5,52.0,2.55,26.5,213.5,683.86,529.91
2018,10,12,16,30,596.0,47.0,2.3,25.1,164.0,633.16,491.43
2018,10,12,16,45,490.0,39.0,2.0,23.75,117.0,526.8,407.82
2018,10,12,17,0,384.0,31.0,1.7,22.4,70.0,421.89,311.59
2018,10,12,17,15,236.0,20.5,1.85,21.65,40.0,256.33,0.0
2018,10,12,17,30,88.0,10.0,2.0,20.9,10.0,79.22,0.0
2018,10,12,17,45,44.0,5.0,2.15,20.15,5.0,0.0,0.0
2018,10,12,18,0,0.0,0.0,2.3,19.4,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,2.7,18.6,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,2.85,18.15,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,13,6,15,112.0,9.5,1.4,11.85,14.5,7.47,0.0
2018,10,13,6,30,224.0,19.0,1.6,12.7,29.0,15.78,0.0
2018,10,13,6,45,372.0,28.0,1.8,13.5,70.0,23.32,13.12
2018,10,13,7,0,520.0,37.0,2.0,14.3,111.0,31.14,21.49
2018,10,13,7,15,597.0,43.0,2.1,15.1,160.0,39.39,29.18
2018,10,13,7,30,674.0,49.0,2.2,15.9,209.0,45.06,34.38
2018,10,13,7,45,721.0,53.5,2.35,16.65,259.0,49.25,38.1
2018,10,13,8,0,768.0,58.0,2.5,17.4,309.0,53.47,41.7
2018,10,13,8,15,799.0,61.5,2.45,18.45,357.0,56.69,44.27
2018,10,13,8,30,830.0,65.0,2.4,19.5,405.0,59.88,46.74
2018,10,13,8,45,852.0,67.0,2.4,20.5,449.0,68.17,53.57
2018,10,13,9,0,874.0,69.0,2.4,21.5,493.0,70.66,55.32
2018,10,13,9,15,888.5,71.5,2.4,22.3,531.5,73.22,57.16
2018,10,13,9,30,903.0,74.0,2.4,23.1,570.0,75.66,58.9
2018,10,13,9,45,913.0,76.5,2.35,23.9,603.0,77.9,60.44
2018,10,13,10,0,923.0,79.0,2.3,24.7,636.0,80.03,61.89
2018,10,13,10,15,931.0,80.0,2.3,25.35,661.5,103.4,61.72
2018,10,13,10,30,939.0,81.0,2.3,26.0,687.0,164.4,89.1
2018,10,13,10,45,943.5,81.5,2.3,26.65,705.0,224.81,131.24
2018,10,13,11,0,948.0,82.0,2.3,27.3,723.0,284.9,179.94
2018,10,13,11,15,949.5,82.5,2.4,27.7,732.5,343.57,230.34
2018,10,13,11,30,951.0,83.0,2.5,28.1,742.0,401.09,280.13
2018,10,13,11,45,951.0,83.5,2.55,28.45,744.0,456.64,327.62
2018,10,13,12,0,951.0,84.0,2.6,28.8,746.0,510.45,372.55
2018,10,13,12,15,950.0,83.5,2.65,28.9,740.0,560.9,414.17
2018,10,13,12,30,949.0,83.0,2.7,29.0,734.0,609.03,452.96
2018,10,13,12,45,945.5,82.0,2.8,29.15,720.0,652.66,487.69
2018,10,13,13,0,942.0,81.0,2.9,29.3,706.0,693.34,519.57
2018,10,13,13,15,935.5,80.0,2.95,29.25,684.0,728.88,547.46
2018,10,13,13,30,929.0,79.0,3.0,29.2,662.0,760.97,571.98
2018,10,13,13,45,919.5,78.0,3.1,29.15,633.0,787.28,591.49
2018,10,13,14,0,910.0,77.0,3.2,29.1,604.0,809.83,608.58
2018,10,13,14,15,896.5,75.0,3.25,28.9,568.0,824.2,620.33
2018,10,13,14,30,883.0,73.0,3.3,28.7,532.0,834.56,629.54
2018,10,13,14,45,864.5,70.5,3.4,28.5,490.5,836.12,633.12
2018,10,13,15,0,846.0,68.0,3.5,28.3,449.0,843.05,640.56
2018,10,13,15,15,820.0,65.0,3.5,28.3,403.0,829.71,632.77
2018,10,13,15,30,794.0,62.0,3.5,28.3,357.0,812.44,622.12
2018,10,13,15,45,756.5,58.5,3.55,27.3,308.5,780.6,603.21
2018,10,13,16,0,719.0,55.0,3.6,26.3,260.0,745.31,580.56
2018,10,13,16,15,660.5,49.5,3.55,25.15,210.0,685.75,538.06
2018,10,13,16,30,602.0,44.0,3.5,24.0,160.0,623.7,490.6
2018,10,13,16,45,503.5,37.0,3.45,22.85,114.5,534.27,418.1
2018,10,13,17,0,405.0,30.0,3.4,21.7,69.0,437.38,321.21
2018,10,13,17,15,236.0,18.5,3.55,20.75,38.0,251.14,0.0
2018,10,13,17,30,67.0,7.0,3.7,19.8,7.0,59.63,0.0
2018,10,13,17,45,33.5,3.5,3.9,18.85,3.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,4.1,17.9,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,4.05,17.35,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,4.0,16.8,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,3.85,15.3,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,3.6,14.75,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,3.0,13.65,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,10,14,6,15,103.0,9.0,1.65,10.6,13.5,7.08,0.0
2018,10,14,6,30,206.0,18.0,1.9,11.3,27.0,14.16,0.0
2018,10,14,6,45,353.0,28.5,2.15,12.0,67.5,23.7,13.19
2018,10,14,7,0,500.0,39.0,2.4,12.7,108.0,32.68,22.92
2018,10,14,7,15,581.0,45.0,2.5,13.45,157.0,37.78,27.92
2018,10,14,7,30,662.0,51.0,2.6,14.2,206.0,46.61,35.99
2018,10,14,7,45,711.5,56.0,2.75,14.95,256.5,51.16,40.06
2018,10,14,8,0,761.0,61.0,2.9,15.7,307.0,55.72,43.99
2018,10,14,8,15,796.0,64.0,2.85,16.5,356.0,58.54,46.26
2018,10,14,8,30,831.0,67.0,2.8,17.3,405.0,61.37,48.49
2018,10,14,8,45,855.0,69.5,2.8,18.05,450.0,63.65,50.19
2018,10,14,9,0,879.0,72.0,2.8,18.8,495.0,72.69,57.72
2018,10,14,9,15,897.0,74.5,2.75,19.5,535.5,75.31,59.65
2018,10,14,9,30,915.0,77.0,2.7,20.2,576.0,77.83,61.48
2018,10,14,9,45,927.5,79.0,2.7,20.9,610.0,79.8,62.83
2018,10,14,10,0,940.0,81.0,2.7,21.6,644.0,81.67,64.11
2018,10,14,10,15,949.0,81.0,2.7,22.2,670.0,103.5,63.13
2018,10,14,10,30,958.0,81.0,2.7,22.8,696.0,165.01,90.38
2018,10,14,10,45,965.0,82.0,2.7,23.4,715.5,227.28,134.13
2018,10,14,11,0,972.0,83.0,2.7,24.0,735.0,289.53,185.09
2018,10,14,11,15,977.0,83.0,2.7,24.5,746.5,350.18,237.56
2018,10,14,11,30,982.0,83.0,2.7,25.0,758.0,410.02,289.61
2018,10,14,11,45,984.5,83.0,2.7,25.5,761.5,467.79,339.22
2018,10,14,12,0,987.0,83.0,2.7,26.0,765.0,523.99,386.24
2018,10,14,12,15,986.0,82.5,2.7,26.3,759.0,576.17,429.21
2018,10,14,12,30,985.0,82.0,2.7,26.6,753.0,625.93,469.1
2018,10,14,12,45,981.5,81.0,2.7,26.9,738.5,671.11,504.57
2018,10,14,13,0,978.0,80.0,2.7,27.2,724.0,713.24,536.94
2018,10,14,13,15,972.0,79.0,2.7,27.35,701.5,750.47,565.44
2018,10,14,13,30,966.0,78.0,2.7,27.5,679.0,784.17,590.35
2018,10,14,13,45,957.0,77.0,2.7,27.6,649.5,812.02,609.96
2018,10,14,14,0,948.0,76.0,2.7,27.7,620.0,836.01,627.02
2018,10,14,14,15,935.5,74.0,2.7,27.65,583.5,852.14,639.24
2018,10,14,14,30,923.0,72.0,2.7,27.6,547.0,864.16,648.87
2018,10,14,14,45,905.0,69.5,2.75,27.6,504.5,866.87,652.55
2018,10,14,15,0,887.0,67.0,2.8,27.6,462.0,865.46,653.54
2018,10,14,15,15,861.5,64.0,2.8,27.6,414.5,862.32,652.97
2018,10,14,15,30,836.0,61.0,2.8,27.6,367.0,845.82,642.97
2018,10,14,15,45,800.5,57.5,2.25,26.8,317.5,815.95,621.25
2018,10,14,16,0,765.0,54.0,1.7,26.0,268.0,782.48,595.36
2018,10,14,16,15,705.0,49.0,1.6,24.55,216.5,722.15,554.02
2018,10,14,16,30,645.0,44.0,1.5,23.1,165.0,659.0,507.4
2018,10,14,16,45,494.5,37.5,1.45,21.7,113.5,525.69,405.23
2018,10,14,17,0,344.0,31.0,1.4,20.3,62.0,384.87,274.79
2018,10,14,17,15,205.0,18.5,1.55,19.7,34.0,183.39,0.0
2018,10,14,17,30,66.0,6.0,1.7,19.1,6.0,4.72,0.0
2018,10,14,17,45,33.0,3.0,1.85,18.45,3.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.0,17.8,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.15,17.6,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.5,17.15,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.6,16.45,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.35,15.55,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,10,15,6,15,124.0,9.0,1.7,10.45,14.0,0.0,0.0
2018,10,15,6,30,248.0,18.0,1.8,11.3,28.0,14.16,0.0
2018,10,15,6,45,404.0,26.5,1.9,12.15,69.5,22.24,11.64
2018,10,15,7,0,560.0,35.0,2.0,13.0,111.0,32.33,22.53
2018,10,15,7,15,636.0,40.5,2.1,13.8,160.5,37.57,27.67
2018,10,15,7,30,712.0,46.0,2.2,14.6,210.0,42.94,32.66
2018,10,15,7,45,758.5,50.0,2.3,15.35,260.5,46.87,36.19
2018,10,15,8,0,805.0,54.0,2.4,16.1,311.0,50.84,39.61
2018,10,15,8,15,835.5,56.5,2.3,17.1,359.5,58.58,46.2
2018,10,15,8,30,866.0,59.0,2.2,18.1,408.0,61.87,48.77
2018,10,15,8,45,887.5,61.5,2.05,19.1,452.5,64.9,51.07
2018,10,15,9,0,909.0,64.0,1.9,20.1,497.0,67.83,53.24
2018,10,15,9,15,922.5,66.0,1.8,20.95,536.0,70.14,54.88
2018,10,15,9,30,936.0,68.0,1.7,21.8,575.0,72.35,56.42
2018,10,15,9,45,945.0,70.5,1.6,22.6,608.0,74.68,58.07
2018,10,15,10,0,954.0,73.0,1.5,23.4,641.0,76.9,59.62
2018,10,15,10,15,961.5,74.5,1.4,24.0,667.0,98.45,59.2
2018,10,15,10,30,969.0,76.0,1.3,24.6,693.0,161.31,86.44
2018,10,15,10,45,974.0,76.5,1.25,25.15,711.5,223.34,129.14
2018,10,15,11,0,979.0,77.0,1.2,25.7,730.0,285.06,178.78
2018,10,15,11,15,981.5,78.0,1.1,26.2,740.5,345.91,230.14
2018,10,15,11,30,984.0,79.0,1.0,26.7,751.0,405.71,280.54
2018,10,15,11,45,984.5,79.0,0.95,27.2,753.0,462.6,327.76
2018,10,15,12,0,985.0,79.0,0.9,27.7,755.0,517.69,372.02
2018,10,15,12,15,984.0,78.5,0.95,27.95,749.0,569.56,413.49
2018,10,15,12,30,983.0,78.0,1.0,28.2,743.0,619.01,452.0
2018,10,15,12,45,979.0,77.5,1.1,28.45,728.5,664.07,486.88
2018,10,15,13,0,975.0,77.0,1.2,28.7,714.0,706.07,518.87
2018,10,15,13,15,969.0,75.5,1.3,28.75,691.5,742.49,546.93
2018,10,15,13,30,963.0,74.0,1.4,28.8,669.0,775.36,571.61
2018,10,15,13,45,953.5,73.5,1.5,28.8,639.5,803.09,591.7
2018,10,15,14,0,944.0,73.0,1.6,28.8,610.0,826.99,609.42
2018,10,15,14,15,931.0,71.0,1.7,28.65,573.5,842.45,622.11
2018,10,15,14,30,918.0,69.0,1.8,28.5,537.0,853.81,632.31
2018,10,15,14,45,900.0,67.0,1.9,28.35,495.0,856.92,637.18
2018,10,15,15,0,882.0,65.0,2.0,28.2,453.0,855.99,639.43
2018,10,15,15,15,856.0,62.0,2.0,28.2,406.0,842.88,632.1
2018,10,15,15,30,830.0,59.0,2.0,28.2,359.0,835.28,628.32
2018,10,15,15,45,794.5,55.5,1.7,27.25,310.0,805.46,608.27
2018,10,15,16,0,759.0,52.0,1.4,26.3,261.0,772.11,584.53
2018,10,15,16,15,701.0,47.5,1.35,24.95,210.5,714.42,545.24
2018,10,15,16,30,643.0,43.0,1.3,23.6,160.0,653.82,500.52
2018,10,15,16,45,483.5,36.5,1.25,22.25,109.0,513.43,393.12
2018,10,15,17,0,324.0,30.0,1.2,20.9,58.0,364.96,251.38
2018,10,15,17,15,183.5,18.0,1.25,20.15,31.5,164.7,0.0
2018,10,15,17,30,43.0,6.0,1.3,19.4,5.0,0.0,0.0
2018,10,15,17,45,21.5,3.0,1.35,18.65,2.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.45,17.45,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.5,16.55,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.55,15.75,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.65,15.05,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,10,16,6,15,111.5,9.0,1.7,9.7,13.0,0.0,0.0
2018,10,16,6,30,223.0,18.0,1.9,10.4,26.0,14.16,0.0
2018,10,16,6,45,376.5,26.5,2.1,11.15,65.5,22.16,11.16
2018,10,16,7,0,530.0,35.0,2.3,11.9,105.0,32.18,22.43
2018,10,16,7,15,608.5,41.0,2.35,12.7,154.0,37.79,27.96
2018,10,16,7,30,687.0,47.0,2.4,13.5,203.0,43.53,33.31
2018,10,16,7,45,735.0,51.5,2.5,14.25,253.0,47.79,37.17
2018,10,16,8,0,783.0,56.0,2.6,15.0,303.0,52.09,40.9
2018,10,16,8,15,814.5,59.0,2.45,15.9,351.0,55.0,43.27
2018,10,16,8,30,846.0,62.0,2.3,16.8,399.0,57.91,45.58
2018,10,16,8,45,868.0,64.5,2.15,17.65,443.5,66.52,52.81
2018,10,16,9,0,890.0,67.0,2.0,18.5,488.0,69.41,54.97
2018,10,16,9,15,905.0,69.5,1.95,19.35,527.0,72.04,56.9
2018,10,16,9,30,920.0,72.0,1.9,20.2,566.0,74.56,58.71
2018,10,16,9,45,929.0,73.5,1.8,21.05,597.5,76.19,59.75
2018,10,16,10,0,938.0,75.0,1.7,21.9,629.0,77.72,60.71
2018,10,16,10,15,945.0,76.0,1.75,22.55,654.0,97.17,59.68
2018,10,16,10,30,952.0,77.0,1.8,23.2,679.0,158.61,85.9
2018,10,16,10,45,957.0,78.0,1.8,23.85,697.5,219.94,128.26
2018,10,16,11,0,962.0,79.0,1.8,24.5,716.0,281.0,177.76
2018,10,16,11,15,964.5,79.5,1.85,25.0,726.0,340.47,228.92
2018,10,16,11,30,967.0,80.0,1.9,25.5,736.0,398.88,279.53
2018,10,16,11,45,967.5,80.0,1.95,26.0,738.0,454.8,327.44
2018,10,16,12,0,968.0,80.0,2.0,26.5,740.0,508.94,372.71
2018,10,16,12,15,966.0,80.0,1.95,26.9,734.0,559.86,414.0
2018,10,16,12,30,964.0,80.0,1.9,27.3,728.0,608.33,452.1
2018,10,16,12,45,959.5,80.0,1.9,27.65,713.5,652.7,486.41
2018,10,16,13,0,955.0,80.0,1.9,28.0,699.0,694.06,517.65
2018,10,16,13,15,948.5,78.5,1.9,28.1,676.5,729.39,544.54
2018,10,16,13,30,942.0,77.0,1.9,28.2,654.0,761.2,568.19
2018,10,16,13,45,932.5,76.0,1.9,28.3,625.0,787.74,586.61
2018,10,16,14,0,923.0,75.0,1.9,28.4,596.0,810.48,602.57
2018,10,16,14,15,909.5,73.5,1.9,28.3,560.0,825.62,614.04
2018,10,16,14,30,896.0,72.0,1.9,28.2,524.0,836.77,623.03
2018,10,16,14,45,877.5,69.0,1.9,28.1,482.0,837.91,625.43
2018,10,16,15,0,859.0,66.0,1.9,28.0,440.0,835.0,625.24
2018,10,16,15,15,832.0,63.0,1.9,28.0,393.5,830.13,623.42
2018,10,16,15,30,805.0,60.0,1.9,28.0,347.0,812.13,612.39
2018,10,16,15,45,764.0,56.5,1.55,27.05,297.5,777.44,588.34
2018,10,16,16,0,723.0,53.0,1.2,26.1,248.0,739.25,560.41
2018,10,16,16,15,660.0,47.5,1.25,24.7,198.0,676.15,517.98
2018,10,16,16,30,597.0,42.0,1.3,23.3,148.0,610.53,470.0
2018,10,16,16,45,484.0,35.0,1.3,21.9,103.0,510.41,390.64
2018,10,16,17,0,371.0,28.0,1.3,20.5,58.0,398.04,261.75
2018,10,16,17,15,214.0,17.0,1.45,19.8,31.5,188.25,0.0
2018,10,16,17,30,57.0,6.0,1.6,19.1,5.0,0.0,0.0
2018,10,16,17,45,28.5,3.0,1.7,18.45,2.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.8,17.8,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.95,17.4,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,2.25,16.6,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,2.45,15.85,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,17,6,15,88.5,8.0,1.1,10.8,11.0,0.0,0.0
2018,10,17,6,30,177.0,16.0,1.1,11.3,22.0,12.59,0.0
2018,10,17,6,45,322.0,26.5,1.1,11.8,59.5,22.01,10.44
2018,10,17,7,0,467.0,37.0,1.1,12.3,97.0,30.93,21.27
2018,10,17,7,15,550.0,43.5,1.1,12.9,144.0,36.4,26.71
2018,10,17,7,30,633.0,50.0,1.1,13.5,191.0,45.53,35.11
2018,10,17,7,45,684.0,54.5,1.1,14.15,240.0,49.64,38.85
2018,10,17,8,0,735.0,59.0,1.1,14.8,289.0,53.81,42.48
2018,10,17,8,15,768.5,63.0,1.0,15.7,336.5,57.36,45.41
2018,10,17,8,30,802.0,67.0,0.9,16.6,384.0,60.88,48.24
2018,10,17,8,45,825.5,70.0,0.8,17.45,427.5,63.47,50.19
2018,10,17,9,0,849.0,73.0,0.7,18.3,471.0,66.02,52.09
2018,10,17,9,15,865.5,75.5,0.7,19.2,509.5,75.09,59.54
2018,10,17,9,30,882.0,78.0,0.7,20.1,548.0,77.54,61.24
2018,10,17,9,45,893.5,79.5,0.75,20.95,580.0,79.14,62.24
2018,10,17,10,0,905.0,81.0,0.8,21.8,612.0,80.65,63.18
2018,10,17,10,15,913.5,82.5,0.8,22.55,637.5,98.46,61.99
2018,10,17,10,30,922.0,84.0,0.8,23.3,663.0,158.6,87.03
2018,10,17,10,45,927.5,84.5,0.8,24.05,681.0,218.0,127.28
2018,10,17,11,0,933.0,85.0,0.8,24.8,699.0,277.19,174.43
2018,10,17,11,15,936.0,86.0,0.75,25.4,709.5,335.61,223.48
2018,10,17,11,30,939.0,87.0,0.7,26.0,720.0,393.1,271.77
2018,10,17,11,45,941.0,87.0,0.6,26.65,723.0,448.22,316.81
2018,10,17,12,0,943.0,87.0,0.5,27.3,726.0,501.78,358.92
2018,10,17,12,15,942.0,86.5,0.4,27.6,720.0,551.64,397.14
2018,10,17,12,30,941.0,86.0,0.3,27.9,714.0,599.18,432.12
2018,10,17,12,45,936.5,85.5,0.15,28.15,699.5,642.16,462.17
2018,10,17,13,0,932.0,85.0,0.0,28.4,685.0,682.16,489.7
2018,10,17,13,15,925.5,84.0,0.15,28.55,663.0,717.21,515.92
2018,10,17,13,30,919.0,83.0,0.3,28.7,641.0,748.85,540.39
2018,10,17,13,45,909.0,81.0,0.45,28.8,611.5,773.33,558.9
2018,10,17,14,0,899.0,79.0,0.6,28.9,582.0,793.99,575.21
2018,10,17,14,15,885.0,77.5,0.7,28.8,546.5,808.23,587.21
2018,10,17,14,30,871.0,76.0,0.8,28.7,511.0,818.54,596.88
2018,10,17,14,45,851.5,73.0,0.95,28.6,469.5,827.44,606.51
2018,10,17,15,0,832.0,70.0,1.1,28.5,428.0,823.66,607.74
2018,10,17,15,15,804.0,66.5,1.1,28.5,382.0,807.89,598.71
2018,10,17,15,30,776.0,63.0,1.1,28.5,336.0,788.19,586.82
2018,10,17,15,45,735.0,59.0,1.1,27.5,287.5,752.77,565.84
2018,10,17,16,0,694.0,55.0,1.1,26.5,239.0,713.87,541.07
2018,10,17,16,15,616.0,50.0,1.15,25.15,188.5,646.57,495.22
2018,10,17,16,30,538.0,45.0,1.2,23.8,138.0,571.06,439.68
2018,10,17,16,45,381.0,36.5,1.2,22.45,91.5,423.05,324.52
2018,10,17,17,0,224.0,28.0,1.2,21.1,45.0,271.86,168.19
2018,10,17,17,15,119.0,15.0,1.3,20.4,23.5,108.67,0.0
2018,10,17,17,30,14.0,2.0,1.4,19.7,2.0,0.0,0.0
2018,10,17,17,45,7.0,1.0,1.5,19.0,1.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.6,18.3,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.75,17.8,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.2,15.85,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,18,6,15,71.5,7.5,1.1,10.9,9.5,0.0,0.0
2018,10,18,6,30,143.0,15.0,1.1,11.5,19.0,11.8,0.0
2018,10,18,6,45,292.5,26.0,1.1,12.1,55.5,21.53,9.34
2018,10,18,7,0,442.0,37.0,1.1,12.7,92.0,30.83,21.06
2018,10,18,7,15,525.5,44.0,1.05,13.35,138.5,36.63,26.83
2018,10,18,7,30,609.0,51.0,1.0,14.0,185.0,42.57,32.38
2018,10,18,7,45,661.5,56.5,0.95,14.65,233.5,51.04,40.01
2018,10,18,8,0,714.0,62.0,0.9,15.3,282.0,55.93,44.27
2018,10,18,8,15,748.5,66.0,0.75,16.0,329.0,59.38,47.15
2018,10,18,8,30,783.0,70.0,0.6,16.7,376.0,62.83,49.94
2018,10,18,8,45,807.0,73.5,0.45,17.35,419.5,65.7,52.17
2018,10,18,9,0,831.0,77.0,0.3,18.0,463.0,68.52,54.32
2018,10,18,9,15,848.5,79.5,0.3,18.85,501.5,70.47,55.65
2018,10,18,9,30,866.0,82.0,0.3,19.7,540.0,72.39,56.95
2018,10,18,9,45,878.5,83.5,0.35,20.5,572.0,81.26,64.15
2018,10,18,10,0,891.0,85.0,0.4,21.3,604.0,82.76,65.05
2018,10,18,10,15,899.5,86.5,0.5,22.0,629.5,98.9,63.61
2018,10,18,10,30,908.0,88.0,0.6,22.7,655.0,158.25,87.73
2018,10,18,10,45,914.0,88.5,0.7,23.45,672.5,216.95,127.29
2018,10,18,11,0,920.0,89.0,0.8,24.2,690.0,275.5,173.98
2018,10,18,11,15,923.5,89.0,0.85,24.85,700.0,332.61,222.26
2018,10,18,11,30,927.0,89.0,0.9,25.5,710.0,388.8,270.1
2018,10,18,11,45,928.0,89.0,0.9,26.2,712.0,442.87,315.25
2018,10,18,12,0,929.0,89.0,0.9,26.9,714.0,495.29,357.76
2018,10,18,12,15,927.5,89.0,0.85,27.25,708.0,544.62,396.76
2018,10,18,12,30,926.0,89.0,0.8,27.6,702.0,591.66,432.69
2018,10,18,12,45,923.0,88.0,0.75,27.95,688.5,634.4,464.38
2018,10,18,13,0,920.0,87.0,0.7,28.3,675.0,674.3,493.09
2018,10,18,13,15,914.0,86.0,0.6,28.4,653.5,709.22,517.41
2018,10,18,13,30,908.0,85.0,0.5,28.5,632.0,740.8,538.76
2018,10,18,13,45,898.0,83.5,0.45,28.55,603.0,765.49,554.68
2018,10,18,14,0,888.0,82.0,0.4,28.6,574.0,786.44,568.01
2018,10,18,14,15,874.0,79.0,0.45,28.5,538.0,798.75,577.91
2018,10,18,14,30,860.0,76.0,0.5,28.4,502.0,815.57,591.0
2018,10,18,14,45,840.0,73.5,0.6,28.3,461.0,815.91,594.36
2018,10,18,15,0,820.0,71.0,0.7,28.2,420.0,812.16,595.25
2018,10,18,15,15,791.0,68.0,0.7,28.2,374.5,796.07,586.06
2018,10,18,15,30,762.0,65.0,0.7,28.2,329.0,776.05,574.03
2018,10,18,15,45,720.5,60.0,0.75,27.3,280.5,738.93,552.5
2018,10,18,16,0,679.0,55.0,0.8,26.4,232.0,698.4,527.1
2018,10,18,16,15,601.0,50.0,0.85,25.2,182.5,631.66,481.46
2018,10,18,16,30,523.0,45.0,0.9,24.0,133.0,556.39,425.96
2018,10,18,16,45,377.5,35.5,1.0,22.75,88.0,417.64,317.78
2018,10,18,17,0,232.0,26.0,1.1,21.5,43.0,271.05,151.49
2018,10,18,17,15,128.0,14.5,1.15,20.8,22.5,115.19,0.0
2018,10,18,17,30,24.0,3.0,1.2,20.1,2.0,0.0,0.0
2018,10,18,17,45,12.0,1.5,1.2,19.35,1.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.25,18.15,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.35,17.25,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.4,16.45,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.45,15.75,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.45,15.05,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.35,13.9,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,19,6,15,68.5,7.0,1.0,12.1,9.0,0.0,0.0
2018,10,19,6,30,137.0,14.0,1.0,12.6,18.0,11.02,0.0
2018,10,19,6,45,285.5,25.0,0.95,13.05,53.5,20.7,7.84
2018,10,19,7,0,434.0,36.0,0.9,13.5,89.0,29.99,20.18
2018,10,19,7,15,518.5,43.5,0.9,14.15,135.0,36.21,26.33
2018,10,19,7,30,603.0,51.0,0.9,14.8,181.0,42.53,32.22
2018,10,19,7,45,656.0,56.5,0.9,15.5,229.5,47.07,36.34
2018,10,19,8,0,709.0,62.0,0.9,16.2,278.0,55.88,44.07
2018,10,19,8,15,744.0,66.0,0.9,17.1,324.5,59.33,46.9
2018,10,19,8,30,779.0,70.0,0.9,18.0,371.0,62.78,49.63
2018,10,19,8,45,803.5,73.0,0.9,18.9,414.5,65.28,51.49
2018,10,19,9,0,828.0,76.0,0.9,19.8,458.0,67.77,53.3
2018,10,19,9,15,845.0,79.0,1.0,20.7,496.0,70.07,54.93
2018,10,19,9,30,862.0,82.0,1.1,21.6,534.0,72.33,56.51
2018,10,19,9,45,874.0,84.0,1.2,22.5,566.0,81.42,63.85
2018,10,19,10,0,886.0,86.0,1.3,23.4,598.0,83.21,64.98
2018,10,19,10,15,894.5,87.0,1.4,24.3,623.0,97.52,63.09
