Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,8,12,30,944.0,93.0,4.1,22.5,629.0,552.74,424.29
2018,11,8,12,45,942.5,90.5,4.0,22.85,615.0,594.65,459.61
2018,11,8,13,0,941.0,88.0,3.9,23.2,601.0,633.75,491.84
2018,11,8,13,15,929.5,88.0,3.75,23.4,578.0,670.89,521.72
2018,11,8,13,30,918.0,88.0,3.6,23.6,555.0,700.59,545.48
2018,11,8,13,45,901.0,87.0,3.5,23.75,524.5,721.72,562.77
2018,11,8,14,0,884.0,86.0,3.4,23.9,494.0,738.65,576.66
2018,11,8,14,15,863.0,83.5,3.15,23.85,457.5,746.84,582.77
2018,11,8,14,30,842.0,81.0,2.9,23.8,421.0,750.68,585.43
2018,11,8,14,45,812.0,78.0,2.65,23.75,379.0,742.78,579.45
2018,11,8,15,0,782.0,75.0,2.4,23.7,337.0,730.37,569.94
2018,11,8,15,15,739.5,70.0,2.4,23.7,291.5,709.07,554.83
2018,11,8,15,30,697.0,65.0,2.4,23.7,246.0,677.56,531.29
2018,11,8,15,45,604.5,59.5,1.8,21.45,195.0,601.64,474.62
2018,11,8,16,0,512.0,54.0,1.2,19.2,144.0,522.07,412.09
2018,11,8,16,15,342.5,44.0,1.3,18.15,96.5,374.17,295.33
2018,11,8,16,30,173.0,34.0,1.4,17.1,49.0,233.21,163.37
2018,11,8,16,45,96.0,19.5,1.5,16.05,27.0,89.8,0.0
2018,11,8,17,0,19.0,5.0,1.6,15.0,5.0,3.93,0.0
2018,11,8,17,15,9.5,2.5,1.65,14.55,2.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.35,10.1,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.45,9.8,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.5,9.45,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,2.5,8.75,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,2.4,8.25,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,2.15,7.6,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.9,7.05,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.65,6.55,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.5,5.95,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.5,5.65,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.55,5.6,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.6,5.65,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.55,6.25,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.45,6.8,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,11,9,6,45,119.5,11.5,1.3,7.6,17.5,9.05,0.0
2018,11,9,7,0,239.0,23.0,1.2,8.0,35.0,19.27,0.0
2018,11,9,7,15,379.0,33.5,1.1,8.95,75.5,28.0,17.4
2018,11,9,7,30,519.0,44.0,1.0,9.9,116.0,36.92,26.99
2018,11,9,7,45,596.0,50.5,0.95,10.8,162.5,42.3,32.28
2018,11,9,8,0,673.0,57.0,0.9,11.7,209.0,47.8,37.42
2018,11,9,8,15,718.5,62.0,0.9,12.45,254.5,56.23,45.01
2018,11,9,8,30,764.0,67.0,0.9,13.2,300.0,60.62,48.84
2018,11,9,8,45,791.0,70.5,0.95,14.0,341.0,63.57,51.27
2018,11,9,9,0,818.0,74.0,1.0,14.8,382.0,66.52,53.62
2018,11,9,9,15,793.0,89.0,1.15,15.4,411.0,71.37,57.64
2018,11,9,9,30,768.0,104.0,1.3,16.0,440.0,80.79,65.61
2018,11,9,9,45,724.5,125.0,1.45,16.6,459.5,93.69,76.5
2018,11,9,10,0,681.0,146.0,1.6,17.2,479.0,106.31,87.03
2018,11,9,10,15,699.5,149.5,1.6,17.6,506.0,108.0,88.16
2018,11,9,10,30,718.0,153.0,1.6,18.0,533.0,138.09,91.98
2018,11,9,10,45,728.5,155.0,1.65,18.4,551.0,188.76,119.41
2018,11,9,11,0,739.0,157.0,1.7,18.8,569.0,240.18,157.31
2018,11,9,11,15,745.0,158.0,1.65,19.2,579.0,290.36,198.95
2018,11,9,11,30,751.0,159.0,1.6,19.6,589.0,340.27,241.99
2018,11,9,11,45,753.5,159.0,1.6,19.95,591.0,387.72,283.47
2018,11,9,12,0,756.0,159.0,1.6,20.3,593.0,434.03,323.45
2018,11,9,12,15,753.0,158.0,1.55,20.55,586.5,475.74,359.1
2018,11,9,12,30,750.0,157.0,1.5,20.8,580.0,515.32,392.13
2018,11,9,12,45,742.5,154.5,1.45,21.1,565.0,548.91,419.78
2018,11,9,13,0,735.0,152.0,1.4,21.4,550.0,579.6,444.49
2018,11,9,13,15,724.5,149.0,1.35,21.4,528.5,604.99,465.25
2018,11,9,13,30,714.0,146.0,1.3,21.4,507.0,627.03,483.12
2018,11,9,13,45,699.0,141.5,1.25,21.45,478.5,641.23,494.95
2018,11,9,14,0,684.0,137.0,1.2,21.5,450.0,651.66,503.85
2018,11,9,14,15,660.5,131.0,1.1,21.25,415.0,650.74,504.55
2018,11,9,14,30,637.0,125.0,1.0,21.0,380.0,645.67,502.1
2018,11,9,14,45,604.5,117.5,0.9,20.7,340.0,628.3,490.58
2018,11,9,15,0,572.0,110.0,0.8,20.4,300.0,603.69,473.55
2018,11,9,15,15,515.5,100.0,0.8,20.4,253.5,558.6,441.01
2018,11,9,15,30,459.0,90.0,0.8,20.4,207.0,510.37,404.95
2018,11,9,15,45,382.0,77.0,0.8,18.8,161.5,439.45,352.03
2018,11,9,16,0,305.0,64.0,0.8,17.2,116.0,366.91,294.87
2018,11,9,16,15,207.0,47.5,0.8,16.55,78.0,272.1,215.39
2018,11,9,16,30,109.0,31.0,0.8,15.9,40.0,157.07,106.38
2018,11,9,16,45,60.0,17.0,0.85,15.3,21.5,59.74,0.0
2018,11,9,17,0,11.0,3.0,0.9,14.7,3.0,0.0,0.0
2018,11,9,17,15,5.5,1.5,0.9,14.4,1.5,0.0,0.0
2018,11,9,17,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,0.85,13.4,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,0.6,13.45,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.65,9.35,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.55,9.05,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.3,8.7,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.25,8.6,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.2,8.5,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.35,8.15,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,0.65,7.45,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,11,10,6,45,28.5,7.0,1.05,6.35,8.5,5.51,0.0
2018,11,10,7,0,57.0,14.0,1.1,6.1,17.0,10.78,0.0
2018,11,10,7,15,126.0,33.0,1.15,6.5,47.5,24.68,14.5
2018,11,10,7,30,195.0,52.0,1.2,6.9,78.0,38.35,28.53
2018,11,10,7,45,256.5,69.5,1.2,7.35,117.5,50.96,40.5
2018,11,10,8,0,318.0,87.0,1.2,7.8,157.0,63.23,51.95
2018,11,10,8,15,369.0,101.0,1.4,8.45,199.0,72.87,60.75
2018,11,10,8,30,420.0,115.0,1.6,9.1,241.0,82.34,69.2
2018,11,10,8,45,453.5,124.0,1.75,9.7,277.5,88.22,74.28
2018,11,10,9,0,487.0,133.0,1.9,10.3,314.0,94.01,79.17
2018,11,10,9,15,509.5,137.5,1.85,11.0,343.5,96.74,81.22
2018,11,10,9,30,532.0,142.0,1.8,11.7,373.0,99.44,83.23
2018,11,10,9,45,573.0,150.0,1.75,12.4,414.5,104.63,87.38
2018,11,10,10,0,614.0,158.0,1.7,13.1,456.0,109.8,91.49
2018,11,10,10,15,630.5,161.0,1.7,13.85,480.0,114.68,95.29
2018,11,10,10,30,647.0,164.0,1.7,14.6,504.0,140.23,97.4
2018,11,10,10,45,662.0,165.0,1.7,15.35,522.0,186.59,122.08
2018,11,10,11,0,677.0,166.0,1.7,16.1,540.0,234.31,156.96
2018,11,10,11,15,683.5,166.5,1.75,16.65,549.5,280.83,195.79
2018,11,10,11,30,690.0,167.0,1.8,17.2,559.0,327.23,236.18
2018,11,10,11,45,693.5,166.0,1.9,17.7,561.0,371.1,275.08
2018,11,10,12,0,697.0,165.0,2.0,18.2,563.0,414.01,312.78
2018,11,10,12,15,658.5,176.0,2.0,18.35,548.5,447.21,342.94
2018,11,10,12,30,620.0,187.0,2.0,18.5,534.0,470.97,364.89
2018,11,10,12,45,566.0,199.5,2.0,18.65,510.5,487.89,380.69
2018,11,10,13,0,512.0,212.0,2.0,18.8,487.0,499.02,391.27
2018,11,10,13,15,504.5,206.0,1.9,18.85,468.0,516.36,406.14
2018,11,10,13,30,497.0,200.0,1.8,18.9,449.0,531.16,418.71
2018,11,10,13,45,485.5,191.0,1.75,18.95,423.0,537.94,425.3
2018,11,10,14,0,474.0,182.0,1.7,19.0,397.0,541.83,429.58
2018,11,10,14,15,453.5,170.5,1.45,18.65,364.0,533.89,424.45
2018,11,10,14,30,433.0,159.0,1.2,18.3,331.0,522.72,416.61
2018,11,10,14,45,406.0,146.0,1.0,17.95,294.5,502.01,401.46
2018,11,10,15,0,379.0,133.0,0.8,17.6,258.0,478.27,383.58
2018,11,10,15,15,340.0,118.0,0.8,17.6,218.5,424.64,343.32
2018,11,10,15,30,301.0,103.0,0.8,17.6,179.0,384.45,311.98
2018,11,10,15,45,254.5,84.0,0.8,16.25,139.5,330.28,269.58
2018,11,10,16,0,208.0,65.0,0.8,14.9,100.0,274.01,223.46
2018,11,10,16,15,152.5,45.5,0.85,14.6,67.0,207.56,165.62
2018,11,10,16,30,97.0,26.0,0.9,14.3,34.0,134.28,88.2
2018,11,10,16,45,53.0,14.0,0.9,13.95,18.0,51.83,0.0
2018,11,10,17,0,9.0,2.0,0.9,13.6,2.0,0.0,0.0
2018,11,10,17,15,4.5,1.0,0.9,13.4,1.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,0.65,12.45,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.55,6.9,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.65,5.6,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.8,5.35,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,2.0,5.15,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,2.15,5.05,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.25,4.95,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.35,4.85,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.4,4.75,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.4,4.7,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.4,4.65,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.4,4.6,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.45,4.6,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.5,4.6,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.5,4.65,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.5,4.7,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,11,11,6,45,66.5,9.0,2.8,5.6,12.0,7.08,0.0
2018,11,11,7,0,133.0,18.0,2.9,5.9,24.0,14.16,0.0
2018,11,11,7,15,257.0,32.5,3.15,6.8,60.5,24.81,14.09
2018,11,11,7,30,381.0,47.0,3.4,7.7,97.0,38.79,28.67
2018,11,11,7,45,464.5,57.0,3.65,8.6,141.5,46.7,36.39
2018,11,11,8,0,548.0,67.0,3.9,9.5,186.0,54.64,43.82
2018,11,11,8,15,604.0,73.5,3.9,10.35,231.0,59.54,48.31
2018,11,11,8,30,660.0,80.0,3.9,11.2,276.0,64.49,52.68
2018,11,11,8,45,701.0,84.5,3.9,12.1,319.0,67.77,55.41
2018,11,11,9,0,742.0,89.0,3.9,13.0,362.0,71.1,58.11
2018,11,11,9,15,758.0,94.5,3.75,13.85,397.5,74.73,61.03
2018,11,11,9,30,774.0,100.0,3.6,14.7,433.0,78.31,63.84
2018,11,11,9,45,781.0,106.5,3.45,15.5,462.5,82.33,67.03
2018,11,11,10,0,788.0,113.0,3.3,16.3,492.0,86.27,70.13
2018,11,11,10,15,801.0,114.5,3.15,16.95,516.0,86.99,70.44
2018,11,11,10,30,814.0,116.0,3.0,17.6,540.0,114.52,72.75
2018,11,11,10,45,814.5,118.0,2.85,18.2,553.5,168.73,100.88
2018,11,11,11,0,815.0,120.0,2.7,18.8,567.0,222.39,140.47
2018,11,11,11,15,822.5,119.0,2.65,19.2,576.5,274.6,184.23
2018,11,11,11,30,830.0,118.0,2.6,19.6,586.0,329.79,232.42
2018,11,11,11,45,768.5,126.5,2.55,19.95,561.0,362.65,265.38
2018,11,11,12,0,707.0,135.0,2.5,20.3,536.0,391.51,294.02
2018,11,11,12,15,714.5,131.5,2.5,20.5,533.0,432.51,329.96
2018,11,11,12,30,722.0,128.0,2.5,20.7,530.0,472.33,364.19
2018,11,11,12,45,771.5,119.5,2.5,20.9,539.5,527.92,409.4
2018,11,11,13,0,821.0,111.0,2.5,21.1,549.0,583.7,454.04
2018,11,11,13,15,827.0,108.0,2.45,21.1,534.5,620.56,484.09
2018,11,11,13,30,833.0,105.0,2.4,21.1,520.0,655.08,511.98
2018,11,11,13,45,820.5,101.5,2.4,21.15,491.0,674.27,528.36
2018,11,11,14,0,808.0,98.0,2.4,21.2,462.0,693.71,544.6
2018,11,11,14,15,788.0,94.0,2.25,21.0,427.0,700.13,550.81
2018,11,11,14,30,768.0,90.0,2.1,20.8,392.0,702.5,553.25
2018,11,11,14,45,740.0,85.0,1.95,20.6,352.0,693.72,547.12
2018,11,11,15,0,712.0,80.0,1.8,20.4,312.0,680.9,537.78
2018,11,11,15,15,668.0,74.5,1.8,20.4,268.0,651.14,516.05
2018,11,11,15,30,624.0,69.0,1.8,20.4,224.0,617.49,490.4
2018,11,11,15,45,559.5,60.5,1.4,18.5,179.0,560.81,446.83
2018,11,11,16,0,495.0,52.0,1.0,16.6,134.0,501.08,398.15
2018,11,11,16,15,391.5,41.5,1.05,15.95,93.5,406.56,318.99
2018,11,11,16,30,288.0,31.0,1.1,15.3,53.0,304.42,193.95
2018,11,11,16,45,161.5,18.0,1.15,14.7,28.5,138.09,0.0
2018,11,11,17,0,35.0,5.0,1.2,14.1,4.0,0.0,0.0
2018,11,11,17,15,17.5,2.5,1.25,13.8,2.0,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.55,7.35,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.6,5.95,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.6,5.05,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.6,4.85,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.6,4.55,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.6,4.45,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,11,12,6,45,69.5,8.5,1.6,5.05,11.5,6.69,0.0
2018,11,12,7,0,139.0,17.0,1.6,5.3,23.0,13.38,0.0
2018,11,12,7,15,261.5,31.0,1.65,6.55,58.5,25.6,14.2
2018,11,12,7,30,384.0,45.0,1.7,7.8,94.0,37.19,27.19
2018,11,12,7,45,462.0,54.5,1.75,9.05,137.0,44.7,34.51
2018,11,12,8,0,540.0,64.0,1.8,10.3,180.0,52.23,41.51
2018,11,12,8,15,591.5,71.0,1.95,11.25,223.5,57.52,46.33
2018,11,12,8,30,643.0,78.0,2.1,12.2,267.0,62.82,50.98
2018,11,12,8,45,678.0,84.0,2.2,13.15,308.5,67.14,54.63
2018,11,12,9,0,713.0,90.0,2.3,14.1,350.0,71.43,58.16
2018,11,12,9,15,725.0,97.5,2.25,14.75,384.5,76.37,62.25
2018,11,12,9,30,737.0,105.0,2.2,15.4,419.0,81.19,66.19
2018,11,12,9,45,738.0,113.5,2.15,16.05,447.0,86.39,70.42
2018,11,12,10,0,739.0,122.0,2.1,16.7,475.0,91.48,74.51
2018,11,12,10,15,753.5,125.0,2.1,17.25,500.0,93.08,75.6
2018,11,12,10,30,768.0,128.0,2.1,17.8,525.0,118.35,77.71
2018,11,12,10,45,778.0,129.5,2.05,18.4,542.5,170.77,104.12
2018,11,12,11,0,788.0,131.0,2.0,19.0,560.0,223.77,142.36
2018,11,12,11,15,794.0,131.0,1.95,19.5,569.5,275.12,184.88
2018,11,12,11,30,800.0,131.0,1.9,20.0,579.0,326.05,229.09
2018,11,12,11,45,802.5,130.5,1.85,20.55,581.0,374.79,271.88
2018,11,12,12,0,805.0,130.0,1.8,21.1,583.0,422.26,313.01
2018,11,12,12,15,789.0,134.0,1.75,21.4,574.0,464.24,349.48
2018,11,12,12,30,773.0,138.0,1.7,21.7,565.0,503.03,382.36
2018,11,12,12,45,748.5,142.0,1.65,22.0,547.0,534.13,408.51
2018,11,12,13,0,724.0,146.0,1.6,22.3,529.0,561.1,430.73
2018,11,12,13,15,714.5,142.5,1.5,22.35,508.0,586.08,451.06
2018,11,12,13,30,705.0,139.0,1.4,22.4,487.0,607.82,468.49
2018,11,12,13,45,691.5,134.0,1.35,22.45,459.5,622.21,480.58
2018,11,12,14,0,678.0,129.0,1.3,22.5,432.0,632.99,489.83
2018,11,12,14,15,655.5,123.0,1.15,22.15,398.0,632.75,490.84
2018,11,12,14,30,633.0,117.0,1.0,21.8,364.0,628.5,488.71
2018,11,12,14,45,602.0,110.0,0.85,21.5,325.5,612.97,477.94
2018,11,12,15,0,571.0,103.0,0.7,21.2,287.0,593.37,463.79
2018,11,12,15,15,525.0,93.5,0.7,21.2,244.5,553.28,435.02
2018,11,12,15,30,479.0,84.0,0.7,21.2,202.0,514.44,405.88
2018,11,12,15,45,415.0,72.5,0.85,19.5,160.0,456.45,364.01
2018,11,12,16,0,351.0,61.0,1.0,17.8,118.0,397.01,317.65
2018,11,12,16,15,262.0,45.0,1.0,17.25,80.0,310.9,243.7
2018,11,12,16,30,173.0,29.0,1.0,16.7,42.0,216.27,129.75
2018,11,12,16,45,91.5,15.5,1.05,16.15,22.0,82.16,0.0
2018,11,12,17,0,10.0,2.0,1.1,15.6,2.0,0.0,0.0
2018,11,12,17,15,5.0,1.0,1.1,15.25,1.0,0.0,0.0
2018,11,12,17,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,1.05,14.6,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.65,12.45,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.55,12.4,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.45,12.25,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.3,12.15,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,0.2,12.1,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,0.1,11.9,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,0.25,11.7,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,13,6,45,5.5,6.0,1.2,8.1,6.0,0.0,0.0
2018,11,13,7,0,11.0,12.0,1.2,8.1,12.0,9.44,0.0
2018,11,13,7,15,11.0,28.0,1.15,8.5,28.5,20.91,9.88
2018,11,13,7,30,11.0,44.0,1.1,8.9,45.0,32.34,22.75
2018,11,13,7,45,23.0,61.0,1.05,9.3,65.0,44.2,34.0
2018,11,13,8,0,35.0,78.0,1.0,9.7,85.0,55.95,44.94
2018,11,13,8,15,59.5,96.0,1.35,10.4,111.5,68.25,56.11
2018,11,13,8,30,84.0,114.0,1.7,11.1,138.0,79.28,65.93
2018,11,13,8,45,76.5,129.0,2.05,11.75,153.5,90.26,75.54
2018,11,13,9,0,69.0,144.0,2.4,12.4,169.0,99.89,83.8
2018,11,13,9,15,52.0,153.0,2.35,13.1,173.0,105.87,88.68
2018,11,13,9,30,35.0,162.0,2.3,13.8,177.0,111.62,93.31
2018,11,13,9,45,80.0,179.5,2.3,14.45,216.5,122.98,102.76
2018,11,13,10,0,125.0,197.0,2.3,15.1,256.0,130.15,108.5
2018,11,13,10,15,123.5,205.0,2.25,15.75,266.0,134.76,112.0
2018,11,13,10,30,122.0,213.0,2.2,16.4,276.0,144.7,112.47
2018,11,13,10,45,123.0,224.5,2.15,17.05,289.5,164.29,125.33
2018,11,13,11,0,124.0,236.0,2.1,17.7,303.0,184.34,140.38
2018,11,13,11,15,113.0,241.5,2.1,17.85,303.5,198.5,152.37
2018,11,13,11,30,102.0,247.0,2.1,18.0,304.0,210.13,162.63
2018,11,13,11,45,126.0,247.0,2.05,18.15,317.5,230.76,179.11
2018,11,13,12,0,150.0,247.0,2.0,18.3,331.0,252.22,196.53
2018,11,13,12,15,132.5,241.0,1.9,18.25,314.5,253.45,198.77
2018,11,13,12,30,115.0,235.0,1.8,18.2,298.0,252.32,198.91
2018,11,13,12,45,77.0,221.5,1.65,18.1,263.5,223.1,176.48
2018,11,13,13,0,39.0,208.0,1.5,18.0,229.0,197.21,156.16
2018,11,13,13,15,56.5,205.0,1.35,17.8,233.5,210.35,167.41
2018,11,13,13,30,74.0,202.0,1.2,17.6,238.0,224.91,179.75
2018,11,13,13,45,127.5,195.0,1.0,17.4,253.0,273.86,219.92
2018,11,13,14,0,181.0,188.0,0.8,17.2,268.0,313.28,252.09
2018,11,13,14,15,187.5,171.5,0.75,16.8,249.0,310.77,251.22
2018,11,13,14,30,194.0,155.0,0.7,16.4,230.0,307.24,249.78
2018,11,13,14,45,266.5,131.5,0.65,16.0,223.0,360.04,293.7
2018,11,13,15,0,339.0,108.0,0.6,15.6,216.0,415.41,338.36
2018,11,13,15,15,295.5,98.0,0.6,15.6,182.5,360.09,294.83
2018,11,13,15,30,252.0,88.0,0.6,15.6,149.0,322.12,264.23
2018,11,13,15,45,212.0,72.5,0.75,14.8,117.0,277.41,228.23
2018,11,13,16,0,172.0,57.0,0.9,14.0,85.0,231.38,189.27
2018,11,13,16,15,131.5,41.5,0.95,13.65,59.0,184.18,145.98
2018,11,13,16,30,91.0,26.0,1.0,13.3,33.0,128.54,72.01
2018,11,13,16,45,53.5,14.0,1.0,12.95,17.5,51.79,0.0
2018,11,13,17,0,16.0,2.0,1.0,12.6,2.0,0.0,0.0
2018,11,13,17,15,8.0,1.0,1.05,12.35,1.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.35,6.05,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.35,3.75,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,11,14,6,45,23.0,5.5,1.3,3.85,6.5,0.0,0.0
2018,11,14,7,0,46.0,11.0,1.3,3.9,13.0,8.65,0.0
2018,11,14,7,15,108.0,28.5,1.3,4.65,40.0,21.36,9.68
2018,11,14,7,30,170.0,46.0,1.3,5.4,67.0,34.03,24.47
2018,11,14,7,45,224.5,65.0,1.3,6.2,104.5,47.47,37.32
2018,11,14,8,0,279.0,84.0,1.3,7.0,142.0,60.7,49.68
2018,11,14,8,15,323.0,100.0,1.45,7.75,181.5,71.81,59.88
2018,11,14,8,30,367.0,116.0,1.6,8.5,221.0,82.48,69.47
2018,11,14,8,45,400.0,129.5,1.8,9.25,259.0,91.19,77.09
2018,11,14,9,0,433.0,143.0,2.0,10.0,297.0,99.72,84.41
2018,11,14,9,15,486.5,146.5,2.0,10.85,336.5,102.21,86.2
2018,11,14,9,30,540.0,150.0,2.0,11.7,376.0,104.78,88.03
2018,11,14,9,45,595.0,147.0,1.95,12.5,412.5,103.5,86.47
2018,11,14,10,0,650.0,144.0,1.9,13.3,449.0,105.31,87.63
2018,11,14,10,15,666.5,146.0,2.05,14.2,472.5,105.92,87.73
2018,11,14,10,30,683.0,148.0,2.2,15.1,496.0,124.53,87.22
2018,11,14,10,45,667.5,147.0,2.35,15.95,496.0,167.85,107.86
2018,11,14,11,0,652.0,146.0,2.5,16.8,496.0,208.91,137.82
2018,11,14,11,15,631.5,156.0,2.55,17.4,500.0,254.61,176.77
2018,11,14,11,30,611.0,166.0,2.6,18.0,504.0,297.59,215.15
2018,11,14,11,45,671.5,157.5,2.6,18.55,529.5,349.49,258.43
2018,11,14,12,0,732.0,149.0,2.6,19.1,555.0,405.99,305.5
2018,11,14,12,15,709.0,154.5,2.6,19.45,544.5,443.05,338.72
2018,11,14,12,30,686.0,160.0,2.6,19.8,534.0,476.38,368.08
2018,11,14,12,45,626.0,169.5,2.55,20.1,504.5,485.31,378.15
2018,11,14,13,0,566.0,179.0,2.5,20.4,475.0,493.13,386.4
2018,11,14,13,15,582.0,170.5,2.45,20.45,464.0,523.11,411.48
2018,11,14,13,30,598.0,162.0,2.4,20.5,453.0,551.94,435.26
2018,11,14,13,45,583.5,155.5,2.3,20.5,426.5,561.39,443.95
2018,11,14,14,0,569.0,149.0,2.2,20.5,400.0,567.64,450.1
2018,11,14,14,15,546.0,142.0,1.95,20.15,367.5,564.25,448.68
2018,11,14,14,30,523.0,135.0,1.7,19.8,335.0,557.51,444.42
2018,11,14,14,45,492.0,125.0,1.4,19.4,298.0,538.3,430.18
2018,11,14,15,0,461.0,115.0,1.1,19.0,261.0,515.87,412.91
2018,11,14,15,15,407.5,102.5,1.1,19.0,218.0,470.19,378.3
2018,11,14,15,30,354.0,90.0,1.1,19.0,175.0,421.67,340.32
2018,11,14,15,45,273.5,74.5,1.05,17.4,132.0,345.95,280.75
2018,11,14,16,0,193.0,59.0,1.0,15.8,89.0,251.78,204.18
2018,11,14,16,15,152.0,42.0,0.95,15.4,61.0,201.89,158.6
2018,11,14,16,30,111.0,25.0,0.9,15.0,33.0,157.42,81.55
2018,11,14,16,45,58.5,13.0,0.9,14.65,17.0,54.66,0.0
2018,11,14,17,0,6.0,1.0,0.9,14.3,1.0,0.0,0.0
2018,11,14,17,15,3.0,0.5,0.8,14.2,0.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,0.65,14.05,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,0.45,13.9,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,0.3,13.8,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,0.2,13.75,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,0.1,13.7,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,0.3,13.3,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,0.45,13.1,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,0.65,12.55,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.85,10.05,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.75,10.25,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.35,5.75,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.35,5.25,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,11,15,6,45,19.5,5.0,1.3,5.0,5.5,0.0,0.0
2018,11,15,7,0,39.0,10.0,1.3,4.9,11.0,7.87,0.0
2018,11,15,7,15,105.5,27.5,1.35,5.55,38.0,20.62,8.19
2018,11,15,7,30,172.0,45.0,1.4,6.2,65.0,33.32,23.64
2018,11,15,7,45,234.5,62.5,1.5,6.9,102.5,46.01,35.84
2018,11,15,8,0,297.0,80.0,1.6,7.6,140.0,58.39,47.43
2018,11,15,8,15,329.5,94.0,1.75,8.25,175.0,67.92,56.23
2018,11,15,8,30,362.0,108.0,1.9,8.9,210.0,77.23,64.64
2018,11,15,8,45,420.5,119.0,2.1,9.5,254.5,84.76,71.27
2018,11,15,9,0,479.0,130.0,2.3,10.1,299.0,92.24,77.74
2018,11,15,9,15,509.0,138.0,2.3,10.8,334.0,97.33,81.93
2018,11,15,9,30,539.0,146.0,2.3,11.5,369.0,102.36,86.01
2018,11,15,9,45,563.0,151.0,2.25,12.2,399.0,105.4,88.29
2018,11,15,10,0,587.0,156.0,2.2,12.9,429.0,108.44,90.55
2018,11,15,10,15,606.0,159.0,2.25,13.6,453.5,110.2,91.69
2018,11,15,10,30,625.0,162.0,2.3,14.3,478.0,126.83,91.3
2018,11,15,10,45,640.5,163.0,2.35,15.0,496.0,174.79,115.35
2018,11,15,11,0,656.0,164.0,2.4,15.7,514.0,220.78,147.82
2018,11,15,11,15,664.5,164.5,2.4,16.2,524.0,266.1,185.17
2018,11,15,11,30,673.0,165.0,2.4,16.7,534.0,311.55,224.74
2018,11,15,11,45,678.5,163.5,2.35,17.15,536.5,354.4,262.84
2018,11,15,12,0,684.0,162.0,2.3,17.6,539.0,396.5,300.02
2018,11,15,12,15,652.5,170.5,2.25,17.8,527.0,430.21,330.74
2018,11,15,12,30,621.0,179.0,2.2,18.0,515.0,455.06,353.65
2018,11,15,12,45,576.0,188.5,2.15,18.15,494.0,474.49,371.57
2018,11,15,13,0,531.0,198.0,2.1,18.3,473.0,488.87,384.77
2018,11,15,13,15,522.0,192.0,2.05,18.4,453.5,505.7,399.61
2018,11,15,13,30,513.0,186.0,2.0,18.5,434.0,519.88,412.09
2018,11,15,13,45,500.0,177.5,1.95,18.55,408.0,526.42,418.65
2018,11,15,14,0,487.0,169.0,1.9,18.6,382.0,530.0,422.79
2018,11,15,14,15,466.0,159.5,1.7,18.25,350.5,524.03,419.46
2018,11,15,14,30,445.0,150.0,1.5,17.9,319.0,514.91,413.47
2018,11,15,14,45,417.0,137.5,1.25,17.55,283.0,494.44,398.19
2018,11,15,15,0,389.0,125.0,1.0,17.2,247.0,470.93,380.09
2018,11,15,15,15,348.0,110.5,1.0,17.2,208.0,432.44,350.55
2018,11,15,15,30,307.0,96.0,1.0,17.2,169.0,376.43,306.64
2018,11,15,15,45,251.0,78.0,1.0,15.55,129.5,316.87,259.5
2018,11,15,16,0,195.0,60.0,1.0,13.9,90.0,255.41,208.42
2018,11,15,16,15,140.0,41.5,1.05,13.5,59.5,192.01,151.15
2018,11,15,16,30,85.0,23.0,1.1,13.1,29.0,115.74,53.7
2018,11,15,16,45,44.5,12.0,1.1,12.65,15.0,43.13,0.0
2018,11,15,17,0,4.0,1.0,1.1,12.2,1.0,0.0,0.0
2018,11,15,17,15,2.0,0.5,1.05,11.95,0.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,0.75,9.9,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.35,6.45,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.4,4.35,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.4,3.85,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.35,3.7,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.3,3.55,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.3,3.45,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,11,16,6,45,27.0,5.5,1.25,3.65,6.0,0.0,0.0
2018,11,16,7,0,54.0,11.0,1.2,3.7,12.0,8.65,0.0
2018,11,16,7,15,139.0,27.0,1.3,4.6,40.5,20.37,6.93
2018,11,16,7,30,224.0,43.0,1.4,5.5,69.0,32.27,22.66
2018,11,16,7,45,295.5,58.0,1.5,6.4,107.5,43.31,33.43
2018,11,16,8,0,367.0,73.0,1.6,7.3,146.0,54.24,43.69
2018,11,16,8,15,420.0,84.0,1.75,8.0,186.5,62.17,51.07
2018,11,16,8,30,473.0,95.0,1.9,8.7,227.0,70.03,58.18
2018,11,16,8,45,512.0,104.0,2.0,9.4,266.0,76.31,63.71
2018,11,16,9,0,551.0,113.0,2.1,10.1,305.0,82.5,69.04
2018,11,16,9,15,557.5,124.0,2.1,10.85,336.0,89.36,74.85
2018,11,16,9,30,564.0,135.0,2.1,11.6,367.0,96.04,80.41
2018,11,16,9,45,556.0,149.0,2.1,12.4,391.5,104.12,87.11
2018,11,16,10,0,548.0,163.0,2.1,13.2,416.0,111.97,93.55
2018,11,16,10,15,565.0,167.5,2.1,13.8,440.0,114.51,95.38
2018,11,16,10,30,582.0,172.0,2.1,14.4,464.0,129.51,95.03
2018,11,16,10,45,595.5,174.0,2.1,15.0,481.5,172.5,115.5
2018,11,16,11,0,609.0,176.0,2.1,15.6,499.0,216.55,146.44
2018,11,16,11,15,617.5,176.0,2.05,16.1,508.0,259.07,181.21
2018,11,16,11,30,626.0,176.0,2.0,16.6,517.0,301.63,218.04
2018,11,16,11,45,631.0,175.0,1.95,17.05,519.5,342.18,253.95
2018,11,16,12,0,636.0,174.0,1.9,17.5,522.0,386.26,292.22
2018,11,16,12,15,645.5,169.0,1.85,17.75,519.0,424.09,325.18
2018,11,16,12,30,655.0,164.0,1.8,18.0,516.0,461.07,356.84
2018,11,16,12,45,663.5,157.0,1.7,18.3,506.0,494.76,385.08
2018,11,16,13,0,672.0,150.0,1.6,18.6,496.0,526.94,411.47
2018,11,16,13,15,661.5,146.0,1.55,18.75,475.5,548.96,430.11
2018,11,16,13,30,651.0,142.0,1.5,18.9,455.0,567.81,445.98
2018,11,16,13,45,635.0,137.0,1.4,19.0,428.0,578.95,455.57
2018,11,16,14,0,619.0,132.0,1.3,19.1,401.0,586.49,462.2
2018,11,16,14,15,595.5,126.0,1.15,18.9,368.5,584.24,461.47
2018,11,16,14,30,572.0,120.0,1.0,18.7,336.0,573.18,454.09
2018,11,16,14,45,540.0,112.0,0.9,18.5,299.0,556.11,442.15
2018,11,16,15,0,508.0,104.0,0.8,18.3,262.0,535.77,427.27
2018,11,16,15,15,462.0,93.5,0.8,18.3,221.5,498.72,399.53
2018,11,16,15,30,416.0,83.0,0.8,18.3,181.0,458.93,368.55
2018,11,16,15,45,354.0,69.5,0.75,16.95,141.0,400.58,323.0
2018,11,16,16,0,292.0,56.0,0.7,15.6,101.0,340.75,273.77
2018,11,16,16,15,195.0,40.0,0.7,15.3,65.5,249.59,193.57
2018,11,16,16,30,98.0,24.0,0.7,15.0,30.0,127.91,51.97
2018,11,16,16,45,52.0,12.5,0.7,14.7,15.5,49.07,0.0
2018,11,16,17,0,6.0,1.0,0.7,14.4,1.0,0.0,0.0
2018,11,16,17,15,3.0,0.5,0.75,14.15,0.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.45,11.05,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.55,10.55,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.3,9.4,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.3,9.3,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.3,9.2,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.25,9.05,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.2,8.9,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.3,8.7,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.45,8.25,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.5,7.85,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.6,7.15,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,0.6,6.85,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,0.6,6.65,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,11,17,6,45,32.0,5.5,0.6,6.55,6.5,0.0,0.0
2018,11,17,7,0,64.0,11.0,0.6,6.5,13.0,8.65,0.0
2018,11,17,7,15,161.0,26.0,0.6,6.95,41.5,19.7,5.03
2018,11,17,7,30,258.0,41.0,0.6,7.4,70.0,31.01,21.26
2018,11,17,7,45,335.0,54.0,0.6,7.85,109.0,40.78,30.97
2018,11,17,8,0,412.0,67.0,0.6,8.3,148.0,50.51,40.17
2018,11,17,8,15,466.5,77.0,0.65,8.85,189.0,57.93,47.09
2018,11,17,8,30,521.0,87.0,0.7,9.4,230.0,68.77,56.89
2018,11,17,8,45,560.0,93.5,0.75,9.95,268.5,73.15,60.72
2018,11,17,9,0,599.0,100.0,0.8,10.5,307.0,77.55,64.47
2018,11,17,9,15,642.0,102.0,0.85,11.4,345.0,78.72,65.19
2018,11,17,9,30,685.0,104.0,0.9,12.3,383.0,80.06,66.03
2018,11,17,9,45,724.0,102.5,0.9,13.15,416.5,79.03,64.79
2018,11,17,10,0,763.0,101.0,0.9,14.0,450.0,78.22,63.75
2018,11,17,10,15,776.0,103.0,0.9,14.7,474.0,79.39,64.49
2018,11,17,10,30,789.0,105.0,0.9,15.4,498.0,94.03,63.77
2018,11,17,10,45,798.0,107.0,0.85,16.15,515.5,146.9,86.72
2018,11,17,11,0,807.0,109.0,0.8,16.9,533.0,205.18,127.41
2018,11,17,11,15,811.5,110.0,0.75,17.35,543.0,256.24,168.84
2018,11,17,11,30,816.0,111.0,0.7,17.8,553.0,306.76,212.33
2018,11,17,11,45,817.5,110.5,0.65,18.25,554.5,354.34,254.03
2018,11,17,12,0,819.0,110.0,0.6,18.7,556.0,400.57,294.05
2018,11,17,12,15,787.5,119.5,0.6,18.9,544.5,439.29,328.41
2018,11,17,12,30,756.0,129.0,0.6,19.1,533.0,475.52,359.63
2018,11,17,12,45,710.0,140.0,0.55,19.3,512.0,501.33,381.69
2018,11,17,13,0,664.0,151.0,0.5,19.5,491.0,521.28,398.49
2018,11,17,13,15,652.5,147.5,0.55,19.55,470.5,542.88,417.17
2018,11,17,13,30,641.0,144.0,0.6,19.6,450.0,561.26,433.13
2018,11,17,13,45,624.5,139.5,0.65,19.65,423.5,572.25,443.49
2018,11,17,14,0,608.0,135.0,0.7,19.7,397.0,579.63,451.06
2018,11,17,14,15,583.5,129.0,0.7,19.5,364.5,571.41,447.17
2018,11,17,14,30,559.0,123.0,0.7,19.3,332.0,565.39,444.58
2018,11,17,14,45,525.5,115.0,0.7,19.05,295.0,547.21,432.72
2018,11,17,15,0,492.0,107.0,0.7,18.8,258.0,525.76,417.94
2018,11,17,15,15,446.0,96.0,0.7,18.8,218.0,488.24,389.88
2018,11,17,15,30,400.0,85.0,0.7,18.8,178.0,448.0,358.59
2018,11,17,15,45,336.0,71.0,0.8,17.15,138.0,387.8,312.73
2018,11,17,16,0,272.0,57.0,0.9,15.5,98.0,326.16,262.67
2018,11,17,16,15,192.0,40.5,1.0,14.7,64.5,248.12,192.52
2018,11,17,16,30,112.0,24.0,1.1,13.9,31.0,152.73,53.6
2018,11,17,16,45,58.5,12.5,1.15,13.15,16.0,53.84,0.0
2018,11,17,17,0,5.0,1.0,1.2,12.4,1.0,0.0,0.0
2018,11,17,17,15,2.5,0.5,1.2,11.9,0.5,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,1.05,6.65,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.95,6.3,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.9,6.25,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,11,18,6,45,17.0,4.5,0.9,6.35,5.0,0.0,0.0
2018,11,18,7,0,34.0,9.0,0.9,6.4,10.0,7.08,0.0
2018,11,18,7,15,102.5,27.0,0.9,6.8,36.5,20.09,3.43
2018,11,18,7,30,171.0,45.0,0.9,7.2,63.0,33.07,22.86
2018,11,18,7,45,239.0,62.5,0.9,7.6,101.0,46.05,35.61
2018,11,18,8,0,307.0,80.0,0.9,8.0,139.0,58.5,47.34
2018,11,18,8,15,364.5,92.5,0.8,8.5,179.0,67.33,55.57
2018,11,18,8,30,422.0,105.0,0.7,9.0,219.0,76.05,63.5
2018,11,18,8,45,468.0,113.0,0.6,9.45,258.0,81.61,68.4
2018,11,18,9,0,514.0,121.0,0.5,9.9,297.0,87.14,73.15
2018,11,18,9,15,560.0,124.5,0.5,10.55,334.5,89.79,75.21
2018,11,18,9,30,606.0,128.0,0.5,11.2,372.0,96.23,80.57
2018,11,18,9,45,650.0,126.5,0.45,11.8,406.0,94.71,78.87
2018,11,18,10,0,694.0,125.0,0.4,12.4,440.0,93.49,77.47
2018,11,18,10,15,714.5,126.0,0.6,13.05,465.0,93.77,77.45
2018,11,18,10,30,735.0,127.0,0.8,13.7,490.0,104.98,75.27
2018,11,18,10,45,752.0,126.0,1.0,14.4,508.5,153.82,95.24
2018,11,18,11,0,769.0,125.0,1.2,15.1,527.0,203.97,129.32
2018,11,18,11,15,777.0,125.0,1.3,15.6,537.0,254.06,170.24
2018,11,18,11,30,785.0,125.0,1.4,16.1,547.0,303.99,213.78
2018,11,18,11,45,790.5,123.5,1.5,16.6,549.5,351.54,256.28
2018,11,18,12,0,796.0,122.0,1.6,17.1,552.0,398.12,297.75
2018,11,18,12,15,766.5,130.0,1.55,17.4,540.5,437.4,333.12
2018,11,18,12,30,737.0,138.0,1.5,17.7,529.0,472.41,363.95
2018,11,18,12,45,694.0,148.0,1.45,18.0,509.0,498.06,386.6
2018,11,18,13,0,651.0,158.0,1.4,18.3,489.0,518.07,404.04
2018,11,18,13,15,641.0,154.0,1.25,18.4,469.0,539.7,421.89
2018,11,18,13,30,631.0,150.0,1.1,18.5,449.0,558.23,436.78
2018,11,18,13,45,617.0,144.0,0.95,18.65,422.5,563.95,441.82
