Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,28,17,15,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,3.75,13.65,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,4.65,12.75,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,5.0,12.45,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,5.3,12.2,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,5.35,12.2,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,5.4,12.2,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,5.4,12.15,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,5.4,12.1,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,5.4,12.15,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,5.4,12.2,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,5.35,12.25,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,5.3,12.3,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,5.4,12.45,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,5.5,12.6,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,5.55,12.75,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,5.6,12.9,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,5.7,13.15,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,5.8,13.4,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,5.85,13.65,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.9,13.9,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.9,14.15,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.9,14.4,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.9,14.65,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,5.9,14.9,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.8,14.75,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.7,14.6,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.6,14.5,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.5,14.4,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.3,14.15,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.1,13.9,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,4.7,13.15,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,4.75,12.85,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,4.8,12.65,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,4.85,12.55,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,5.0,12.55,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,5.1,12.6,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,5.15,12.65,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,5.2,12.7,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,5.25,12.75,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,5.3,12.8,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.0,5.4,12.8,0.0,0.0,0.0
2018,11,29,7,0,0.0,0.0,5.5,12.8,0.0,0.0,0.0
2018,11,29,7,15,0.0,2.0,5.65,12.9,2.0,1.57,0.0
2018,11,29,7,30,0.0,4.0,5.8,13.0,4.0,3.02,0.0
2018,11,29,7,45,0.0,5.5,6.0,13.1,5.5,4.16,0.0
2018,11,29,8,0,0.0,7.0,6.2,13.2,7.0,5.3,0.0
2018,11,29,8,15,0.0,9.5,6.3,13.3,9.5,7.2,0.76
2018,11,29,8,30,0.0,12.0,6.4,13.4,12.0,9.1,2.51
2018,11,29,8,45,0.0,13.0,6.5,13.5,13.0,9.87,3.22
2018,11,29,9,0,0.0,14.0,6.6,13.6,14.0,10.64,3.92
2018,11,29,9,15,52.0,55.5,6.5,13.65,74.5,42.41,32.44
2018,11,29,9,30,104.0,97.0,6.4,13.7,135.0,70.9,57.8
2018,11,29,9,45,74.0,113.5,6.35,13.75,141.5,80.93,66.59
2018,11,29,10,0,44.0,130.0,6.3,13.8,148.0,93.23,77.35
2018,11,29,10,15,37.5,151.0,6.15,13.75,167.0,106.01,88.5
2018,11,29,10,30,31.0,172.0,6.0,13.7,186.0,118.29,99.16
2018,11,29,10,45,41.0,152.0,5.9,13.7,171.5,110.93,87.29
2018,11,29,11,0,51.0,132.0,5.8,13.7,157.0,103.53,79.96
2018,11,29,11,15,61.5,153.0,5.75,13.75,183.5,124.12,96.59
2018,11,29,11,30,72.0,174.0,5.7,13.8,210.0,146.53,115.08
2018,11,29,11,45,57.0,152.0,5.65,13.85,180.5,132.48,104.33
2018,11,29,12,0,42.0,130.0,5.6,13.9,151.0,115.37,90.87
2018,11,29,12,15,36.5,133.0,5.6,14.05,151.0,118.97,94.3
2018,11,29,12,30,31.0,136.0,5.6,14.2,151.0,122.14,97.26
2018,11,29,12,45,113.0,167.0,5.55,14.3,221.0,197.24,159.84
2018,11,29,13,0,195.0,198.0,5.5,14.4,291.0,275.42,224.98
2018,11,29,13,15,152.5,170.5,5.35,14.5,241.5,238.97,195.82
2018,11,29,13,30,110.0,143.0,5.2,14.6,192.0,197.25,161.79
2018,11,29,13,45,173.0,142.5,5.1,14.65,214.5,242.73,201.11
2018,11,29,14,0,236.0,142.0,5.0,14.7,237.0,305.51,254.4
2018,11,29,14,15,289.5,125.0,4.65,14.55,232.0,333.88,279.44
2018,11,29,14,30,343.0,108.0,4.3,14.4,227.0,380.21,318.72
2018,11,29,14,45,240.0,97.5,4.0,14.25,176.5,288.75,242.84
2018,11,29,15,0,137.0,87.0,3.7,14.1,126.0,195.01,163.4
2018,11,29,15,15,157.0,79.0,3.7,14.1,117.0,221.99,186.3
2018,11,29,15,30,177.0,71.0,3.7,14.1,108.0,234.3,196.1
2018,11,29,15,45,212.0,55.5,2.9,13.45,90.0,264.31,219.55
2018,11,29,16,0,247.0,40.0,2.1,12.8,72.0,274.77,223.99
2018,11,29,16,15,200.0,30.0,2.1,12.45,49.5,233.61,170.26
2018,11,29,16,30,153.0,20.0,2.1,12.1,27.0,165.78,0.0
2018,11,29,16,45,76.5,10.0,2.05,11.75,13.5,63.62,0.0
2018,11,29,17,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,2.65,10.6,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,2.95,10.45,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,3.25,10.4,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,3.5,10.45,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,2.95,9.8,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,2.8,9.55,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,2.6,9.25,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,2.35,8.9,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,2.05,8.55,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,1.55,7.7,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,1.55,7.55,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,30,6,45,7.0,0.5,1.3,6.7,0.5,0.0,0.0
2018,11,30,7,0,14.0,1.0,1.3,6.7,1.0,0.0,0.0
2018,11,30,7,15,16.0,11.5,1.45,7.45,12.0,9.05,0.0
2018,11,30,7,30,18.0,22.0,1.6,8.2,23.0,16.76,4.27
2018,11,30,7,45,22.0,38.5,1.8,9.0,41.0,28.51,18.94
2018,11,30,8,0,26.0,55.0,2.0,9.8,59.0,40.05,29.99
2018,11,30,8,15,43.0,71.5,2.15,10.25,80.5,51.52,40.67
2018,11,30,8,30,60.0,88.0,2.3,10.7,102.0,62.84,51.07
2018,11,30,8,45,118.0,103.5,2.5,11.15,137.0,73.0,60.26
2018,11,30,9,0,176.0,119.0,2.7,11.6,172.0,83.68,69.75
2018,11,30,9,15,228.5,129.5,2.7,12.05,207.0,89.59,74.86
2018,11,30,9,30,281.0,140.0,2.7,12.5,242.0,96.77,81.01
2018,11,30,9,45,367.0,138.5,2.7,12.9,283.5,95.19,79.37
2018,11,30,10,0,453.0,137.0,2.7,13.3,325.0,95.26,79.19
2018,11,30,10,15,588.5,118.5,2.7,13.65,377.5,87.6,72.23
2018,11,30,10,30,724.0,100.0,2.7,14.0,430.0,76.84,62.59
2018,11,30,10,45,749.0,98.0,2.7,14.35,450.5,109.67,67.2
2018,11,30,11,0,774.0,96.0,2.7,14.7,471.0,162.93,98.53
2018,11,30,11,15,708.5,114.0,2.7,14.9,462.5,207.83,136.24
2018,11,30,11,30,643.0,132.0,2.7,15.1,454.0,250.53,176.21
2018,11,30,11,45,722.0,115.0,2.7,15.3,478.5,298.23,216.25
2018,11,30,12,0,801.0,98.0,2.7,15.5,503.0,353.67,263.73
2018,11,30,12,15,835.0,88.5,2.7,15.6,507.5,401.0,306.25
2018,11,30,12,30,869.0,79.0,2.7,15.7,512.0,449.0,348.91
2018,11,30,12,45,869.0,76.0,2.75,15.75,500.0,487.88,384.29
2018,11,30,13,0,869.0,73.0,2.8,15.8,488.0,521.8,415.13
2018,11,30,13,15,860.0,71.5,2.7,15.8,468.5,554.89,444.15
2018,11,30,13,30,851.0,70.0,2.6,15.8,449.0,582.2,468.04
2018,11,30,13,45,837.0,68.5,2.55,15.75,423.0,603.16,486.77
2018,11,30,14,0,823.0,67.0,2.5,15.7,397.0,620.49,502.28
2018,11,30,14,15,802.5,64.5,2.4,15.55,365.0,628.73,510.44
2018,11,30,14,30,782.0,62.0,2.3,15.4,333.0,633.07,515.21
2018,11,30,14,45,752.5,58.5,2.2,15.25,296.0,626.09,510.11
2018,11,30,15,0,723.0,55.0,2.1,15.1,259.0,615.15,501.39
2018,11,30,15,15,677.0,51.5,2.1,15.1,219.5,588.37,479.93
2018,11,30,15,30,631.0,48.0,2.1,15.1,180.0,557.61,454.08
2018,11,30,15,45,559.0,42.0,1.55,13.75,139.5,509.53,412.56
2018,11,30,16,0,487.0,36.0,1.0,12.4,99.0,452.32,359.95
2018,11,30,16,15,339.5,27.0,1.05,11.8,63.0,334.59,240.67
2018,11,30,16,30,192.0,18.0,1.1,11.2,27.0,190.4,0.0
2018,11,30,16,45,96.0,9.0,1.15,10.6,13.5,76.89,0.0
2018,11,30,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.45,7.6,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.25,6.65,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.25,6.35,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.35,6.4,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.45,6.55,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.55,6.85,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.9,8.05,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,2.3,8.75,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,2.85,9.45,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,3.25,9.9,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,3.55,10.1,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,3.6,10.15,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,3.45,10.05,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,3.25,9.95,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,12,1,6,45,4.5,1.0,2.9,9.85,1.0,0.0,0.0
2018,12,1,7,0,9.0,2.0,2.7,9.8,2.0,0.0,0.0
2018,12,1,7,15,19.5,13.0,2.85,10.15,14.0,10.23,0.0
2018,12,1,7,30,30.0,24.0,3.0,10.5,26.0,18.03,3.78
2018,12,1,7,45,127.0,39.5,3.15,10.85,57.5,29.32,19.31
2018,12,1,8,0,224.0,55.0,3.3,11.2,89.0,40.75,30.35
2018,12,1,8,15,281.0,64.0,3.2,11.4,119.5,47.36,36.73
2018,12,1,8,30,338.0,73.0,3.1,11.6,150.0,53.95,42.91
2018,12,1,8,45,181.0,62.5,3.05,11.8,104.5,46.6,36.44
2018,12,1,9,0,24.0,52.0,3.0,12.0,59.0,40.44,30.93
2018,12,1,9,15,15.0,66.0,3.2,12.2,70.5,50.34,39.8
2018,12,1,9,30,6.0,80.0,3.4,12.4,82.0,60.83,49.1
2018,12,1,9,45,8.0,86.5,3.65,12.6,89.5,65.69,53.32
2018,12,1,10,0,10.0,93.0,3.9,12.8,97.0,70.51,57.48
2018,12,1,10,15,79.5,142.5,4.05,12.95,178.0,101.7,84.94
2018,12,1,10,30,149.0,192.0,4.2,13.1,259.0,127.49,107.38
2018,12,1,10,45,371.5,164.0,4.4,13.2,340.5,127.76,93.19
2018,12,1,11,0,594.0,136.0,4.6,13.3,422.0,164.48,108.35
2018,12,1,11,15,564.0,141.5,4.65,13.45,418.0,198.99,136.51
2018,12,1,11,30,534.0,147.0,4.7,13.6,414.0,232.37,167.35
2018,12,1,11,45,689.0,118.5,4.8,13.75,464.5,289.96,212.98
2018,12,1,12,0,844.0,90.0,4.9,13.9,515.0,358.46,269.87
2018,12,1,12,15,835.0,91.0,4.9,14.0,508.0,400.91,310.44
2018,12,1,12,30,826.0,92.0,4.9,14.1,501.0,440.73,348.13
2018,12,1,12,45,794.5,95.5,4.85,14.15,481.5,469.74,376.45
2018,12,1,13,0,763.0,99.0,4.8,14.2,462.0,494.75,400.58
2018,12,1,13,15,618.0,120.0,4.75,14.2,406.0,471.04,384.98
2018,12,1,13,30,473.0,141.0,4.7,14.2,350.0,428.42,352.82
2018,12,1,13,45,501.5,122.0,4.6,14.2,332.5,447.48,370.65
2018,12,1,14,0,530.0,103.0,4.5,14.2,315.0,473.29,393.41
2018,12,1,14,15,632.5,88.0,4.4,14.0,320.5,543.66,452.35
2018,12,1,14,30,735.0,73.0,4.3,13.8,326.0,615.25,511.27
2018,12,1,14,45,699.5,69.5,4.2,13.65,289.0,604.2,503.15
2018,12,1,15,0,664.0,66.0,4.1,13.5,252.0,589.2,491.28
2018,12,1,15,15,613.5,61.0,4.1,13.5,212.5,557.76,465.29
2018,12,1,15,30,563.0,56.0,4.1,13.5,173.0,522.65,435.09
2018,12,1,15,45,481.5,49.5,3.45,12.6,133.5,459.5,380.74
2018,12,1,16,0,400.0,43.0,2.8,11.7,94.0,392.93,320.27
2018,12,1,16,15,271.0,31.5,2.6,11.15,60.0,285.4,207.01
2018,12,1,16,30,142.0,20.0,2.4,10.6,26.0,156.62,0.0
2018,12,1,16,45,71.0,10.0,2.25,10.05,13.0,59.4,0.0
2018,12,1,17,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,2.05,9.3,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,1.95,7.05,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,1.85,6.7,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,1.75,6.35,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,1.7,6.05,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,1.65,5.75,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,1.45,5.35,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,1.35,5.25,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.25,5.35,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.15,5.7,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.5,6.15,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.25,5.8,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,0.9,5.55,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,0.65,5.3,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,0.55,5.1,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,0.5,4.95,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,0.5,4.9,0.0,0.0,0.0
2018,12,2,6,45,11.5,1.5,0.5,4.85,1.0,0.0,0.0
2018,12,2,7,0,23.0,3.0,0.5,4.8,2.0,0.0,0.0
2018,12,2,7,15,167.5,14.0,0.55,5.0,23.5,11.02,0.0
2018,12,2,7,30,312.0,25.0,0.6,5.2,45.0,20.93,3.96
2018,12,2,7,45,422.0,33.0,0.6,5.45,82.0,27.6,18.25
2018,12,2,8,0,532.0,41.0,0.6,5.7,119.0,34.44,25.44
2018,12,2,8,15,600.0,45.5,0.55,6.15,160.0,41.58,32.35
2018,12,2,8,30,668.0,50.0,0.5,6.6,201.0,45.86,36.48
2018,12,2,8,45,712.5,53.5,0.4,7.05,241.0,49.16,39.58
2018,12,2,9,0,757.0,57.0,0.3,7.5,281.0,52.51,42.63
2018,12,2,9,15,783.5,60.0,0.35,8.05,317.0,55.25,45.01
2018,12,2,9,30,810.0,63.0,0.4,8.6,353.0,57.99,47.33
2018,12,2,9,45,826.5,65.5,0.5,9.15,383.0,60.17,49.12
2018,12,2,10,0,843.0,68.0,0.6,9.7,413.0,62.32,50.86
2018,12,2,10,15,856.0,69.5,0.7,10.1,437.5,63.66,51.9
2018,12,2,10,30,869.0,71.0,0.8,10.5,462.0,65.0,52.93
2018,12,2,10,45,878.5,71.0,0.95,10.9,479.5,104.42,62.27
2018,12,2,11,0,888.0,71.0,1.1,11.3,497.0,157.32,90.72
2018,12,2,11,15,893.5,71.0,1.2,11.65,507.5,209.59,130.51
2018,12,2,11,30,899.0,71.0,1.3,12.0,518.0,261.24,175.39
2018,12,2,11,45,901.5,71.5,1.4,12.35,521.5,311.68,221.58
2018,12,2,12,0,904.0,72.0,1.5,12.7,525.0,360.82,267.11
2018,12,2,12,15,903.5,71.0,1.55,12.9,520.5,406.01,309.13
2018,12,2,12,30,903.0,70.0,1.6,13.1,516.0,449.14,348.68
2018,12,2,12,45,891.0,70.5,1.7,13.25,501.5,486.25,382.95
2018,12,2,13,0,879.0,71.0,1.8,13.4,487.0,520.16,413.86
2018,12,2,13,15,869.5,69.5,1.75,13.3,467.5,550.07,440.66
2018,12,2,13,30,860.0,68.0,1.7,13.2,448.0,580.69,467.18
2018,12,2,13,45,854.0,65.5,1.7,13.15,424.0,605.74,489.15
2018,12,2,14,0,848.0,63.0,1.7,13.1,400.0,627.57,508.23
2018,12,2,14,15,828.0,60.5,1.5,12.7,368.0,636.88,516.66
2018,12,2,14,30,808.0,58.0,1.3,12.3,336.0,642.26,521.55
2018,12,2,14,45,736.5,59.5,1.1,11.95,291.5,612.48,498.37
2018,12,2,15,0,665.0,61.0,0.9,11.6,247.0,582.18,474.34
2018,12,2,15,15,594.0,58.0,0.9,11.6,205.0,538.52,440.37
2018,12,2,15,30,523.0,55.0,0.9,11.6,163.0,490.82,401.86
2018,12,2,15,45,493.0,46.0,0.9,10.75,129.5,463.26,378.03
2018,12,2,16,0,463.0,37.0,0.9,9.9,96.0,433.69,348.34
2018,12,2,16,15,310.0,27.0,0.9,9.5,60.0,310.51,222.61
2018,12,2,16,30,157.0,17.0,0.9,9.1,24.0,128.08,0.0
2018,12,2,16,45,78.5,8.5,0.95,8.7,12.0,63.55,0.0
2018,12,2,17,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,0.95,7.2,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,0.85,7.15,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,0.75,6.65,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,0.75,6.45,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,0.85,5.8,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.0,5.15,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.15,3.95,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.25,3.1,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.3,2.55,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.3,2.35,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.3,2.25,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.25,2.2,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,12,3,6,45,12.5,1.5,1.2,2.2,1.0,0.0,0.0
2018,12,3,7,0,25.0,3.0,1.2,2.2,2.0,0.0,0.0
2018,12,3,7,15,38.0,10.5,1.35,3.0,11.5,8.26,0.0
2018,12,3,7,30,51.0,18.0,1.5,3.8,21.0,13.74,0.0
2018,12,3,7,45,52.0,34.0,1.65,4.6,39.5,25.48,16.29
2018,12,3,8,0,53.0,50.0,1.8,5.4,58.0,36.71,27.4
2018,12,3,8,15,65.0,67.0,1.85,6.1,79.5,48.38,38.41
2018,12,3,8,30,77.0,84.0,1.9,6.8,101.0,59.79,49.03
2018,12,3,8,45,77.0,98.0,1.95,7.45,118.0,69.1,57.56
2018,12,3,9,0,77.0,112.0,2.0,8.1,135.0,79.34,66.76
2018,12,3,9,15,107.0,128.0,1.95,8.85,164.0,88.58,74.87
2018,12,3,9,30,137.0,144.0,1.9,9.6,193.0,98.78,83.7
2018,12,3,9,45,320.5,134.5,1.9,10.4,261.5,94.29,79.33
2018,12,3,10,0,504.0,125.0,1.9,11.2,330.0,88.81,74.12
2018,12,3,10,15,685.0,97.0,1.95,11.4,393.5,74.63,61.37
2018,12,3,10,30,866.0,69.0,2.0,11.6,457.0,69.78,56.95
2018,12,3,10,45,801.0,86.0,2.05,11.85,455.5,103.22,63.97
2018,12,3,11,0,736.0,103.0,2.1,12.1,454.0,152.62,93.33
2018,12,3,11,15,637.5,129.0,2.15,12.25,437.5,201.53,135.36
2018,12,3,11,30,539.0,155.0,2.2,12.4,421.0,236.09,169.73
2018,12,3,11,45,513.0,162.0,2.3,12.5,416.5,268.61,200.59
2018,12,3,12,0,487.0,169.0,2.4,12.6,412.0,297.94,228.9
2018,12,3,12,15,534.5,155.5,2.4,12.65,420.0,334.57,261.18
2018,12,3,12,30,582.0,142.0,2.4,12.7,428.0,378.63,299.51
2018,12,3,12,45,576.5,139.5,2.4,12.75,417.0,405.48,324.44
2018,12,3,13,0,571.0,137.0,2.4,12.8,406.0,430.15,347.16
2018,12,3,13,15,616.5,122.0,2.4,12.85,402.0,468.61,380.39
2018,12,3,13,30,662.0,107.0,2.4,12.9,398.0,507.39,413.58
2018,12,3,13,45,593.0,112.5,2.35,12.95,362.0,497.59,407.6
2018,12,3,14,0,524.0,118.0,2.3,13.0,326.0,474.8,391.16
2018,12,3,14,15,490.5,112.0,2.15,12.75,294.0,465.13,385.04
2018,12,3,14,30,457.0,106.0,2.0,12.5,262.0,451.95,375.59
2018,12,3,14,45,306.5,104.0,1.85,12.25,203.5,358.43,299.56
2018,12,3,15,0,156.0,102.0,1.7,12.0,145.0,227.36,190.58
2018,12,3,15,15,122.5,84.5,1.7,12.0,115.0,188.35,157.73
2018,12,3,15,30,89.0,67.0,1.7,12.0,85.0,147.18,121.97
2018,12,3,15,45,50.5,50.5,1.6,10.85,60.5,101.84,82.31
2018,12,3,16,0,12.0,34.0,1.5,9.7,36.0,42.22,30.13
2018,12,3,16,15,25.0,22.5,1.55,9.3,24.5,51.89,33.41
2018,12,3,16,30,38.0,11.0,1.6,8.9,13.0,36.36,0.0
2018,12,3,16,45,19.0,5.5,1.6,8.55,6.5,18.07,0.0
2018,12,3,17,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.45,7.25,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.65,7.2,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.75,7.2,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.95,7.2,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.9,7.15,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.85,7.05,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.85,6.75,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.9,6.65,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.9,6.35,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.9,6.25,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.95,6.2,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,2.1,6.25,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,2.35,6.3,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.55,6.3,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,12,4,6,45,2.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,12,4,7,0,4.0,0.0,2.8,6.3,0.0,0.0,0.0
2018,12,4,7,15,4.0,6.0,2.9,6.55,6.0,4.72,0.0
2018,12,4,7,30,4.0,12.0,3.0,6.8,12.0,9.43,0.0
2018,12,4,7,45,2.0,20.0,3.15,7.1,20.0,15.25,7.25
2018,12,4,8,0,0.0,28.0,3.3,7.4,28.0,21.36,13.43
2018,12,4,8,15,0.0,37.5,3.3,7.9,37.5,28.66,20.31
2018,12,4,8,30,0.0,47.0,3.3,8.4,47.0,35.97,27.13
2018,12,4,8,45,0.0,46.5,3.35,8.9,46.5,35.56,26.83
2018,12,4,9,0,0.0,46.0,3.4,9.4,46.0,35.16,26.46
2018,12,4,9,15,0.0,67.0,3.45,10.15,67.0,51.24,40.95
2018,12,4,9,30,0.0,88.0,3.5,10.9,88.0,66.12,54.17
2018,12,4,9,45,13.5,119.0,3.6,11.6,124.5,87.29,72.84
2018,12,4,10,0,27.0,150.0,3.7,12.3,161.0,104.2,87.5
2018,12,4,10,15,16.0,151.5,3.65,12.75,158.0,109.01,91.45
2018,12,4,10,30,5.0,153.0,3.6,13.2,155.0,110.32,92.31
2018,12,4,10,45,7.5,160.0,3.5,13.6,163.5,116.16,92.65
2018,12,4,11,0,10.0,167.0,3.4,14.0,172.0,123.05,97.91
2018,12,4,11,15,11.5,172.0,3.25,14.2,177.5,128.78,102.4
2018,12,4,11,30,13.0,177.0,3.1,14.4,183.0,134.71,107.14
2018,12,4,11,45,11.5,168.0,2.95,14.6,173.5,129.93,103.19
2018,12,4,12,0,10.0,159.0,2.8,14.8,164.0,124.49,98.73
2018,12,4,12,15,5.0,133.5,2.6,14.85,136.0,104.52,82.32
2018,12,4,12,30,0.0,108.0,2.4,14.9,108.0,83.28,64.72
2018,12,4,12,45,0.0,104.5,2.15,14.95,104.5,80.75,62.64
2018,12,4,13,0,0.0,101.0,1.9,15.0,101.0,78.18,60.53
2018,12,4,13,15,0.0,95.5,1.7,14.8,95.5,73.95,57.09
2018,12,4,13,30,0.0,90.0,1.5,14.6,90.0,69.67,53.6
2018,12,4,13,45,0.0,87.5,1.35,14.45,87.5,67.85,52.18
2018,12,4,14,0,0.0,85.0,1.2,14.3,85.0,66.09,50.8
2018,12,4,14,15,1.0,88.0,1.3,13.8,88.5,69.97,54.3
2018,12,4,14,30,2.0,91.0,1.4,13.3,92.0,74.54,58.39
2018,12,4,14,45,2.5,87.0,1.5,12.85,88.0,72.8,57.06
2018,12,4,15,0,3.0,83.0,1.6,12.4,84.0,71.63,56.16
2018,12,4,15,15,1.5,70.5,1.6,12.4,71.0,60.23,46.24
2018,12,4,15,30,0.0,58.0,1.6,12.4,58.0,48.62,36.03
2018,12,4,15,45,0.0,45.0,1.5,11.4,45.0,37.22,26.09
2018,12,4,16,0,0.0,32.0,1.4,10.4,32.0,25.3,15.53
2018,12,4,16,15,1.0,21.0,1.45,10.05,21.0,16.77,6.7
2018,12,4,16,30,2.0,10.0,1.5,9.7,10.0,9.32,0.0
2018,12,4,16,45,1.0,5.0,1.5,9.35,5.0,4.66,0.0
2018,12,4,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,1.55,8.6,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,1.45,8.45,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,1.25,7.7,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,1.85,7.85,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,2.15,7.95,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,2.45,8.05,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,2.6,8.15,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,2.65,8.2,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,2.65,8.2,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,12,5,7,15,0.0,1.5,2.65,8.35,1.5,1.18,0.0
2018,12,5,7,30,0.0,3.0,2.7,8.5,3.0,2.27,0.0
2018,12,5,7,45,0.0,5.0,2.75,8.6,5.0,3.78,0.0
2018,12,5,8,0,0.0,7.0,2.8,8.7,7.0,5.3,0.0
2018,12,5,8,15,0.0,9.5,2.85,8.9,9.5,7.2,0.85
2018,12,5,8,30,0.0,12.0,2.9,9.1,12.0,9.1,2.64
2018,12,5,8,45,0.0,19.5,2.9,9.3,19.5,14.82,7.9
2018,12,5,9,0,0.0,27.0,2.9,9.5,27.0,20.56,13.15
2018,12,5,9,15,1.0,57.5,2.85,9.9,58.0,44.05,34.49
2018,12,5,9,30,2.0,88.0,2.8,10.3,89.0,66.11,54.3
2018,12,5,9,45,9.5,116.0,2.75,10.7,120.0,85.24,71.26
2018,12,5,10,0,17.0,144.0,2.7,11.1,151.0,103.64,87.38
2018,12,5,10,15,13.5,150.0,2.7,11.5,155.5,107.97,90.93
2018,12,5,10,30,10.0,156.0,2.7,11.9,160.0,112.2,94.38
2018,12,5,10,45,11.5,161.5,2.7,12.3,166.5,117.15,93.83
2018,12,5,11,0,13.0,167.0,2.7,12.7,173.0,123.23,98.39
2018,12,5,11,15,19.5,174.5,2.65,13.05,184.0,131.61,104.81
2018,12,5,11,30,26.0,182.0,2.6,13.4,195.0,140.83,112.05
2018,12,5,11,45,25.0,182.5,2.55,13.75,195.0,143.89,114.59
2018,12,5,12,0,24.0,183.0,2.5,14.1,195.0,146.75,117.02
2018,12,5,12,15,43.0,186.0,2.4,14.25,207.0,162.2,129.55
2018,12,5,12,30,62.0,189.0,2.3,14.4,219.0,177.39,142.09
2018,12,5,12,45,81.5,188.5,2.2,14.55,227.0,191.73,154.14
2018,12,5,13,0,101.0,188.0,2.1,14.7,235.0,216.62,174.93
2018,12,5,13,15,100.5,180.5,2.05,14.65,226.0,218.17,176.87
2018,12,5,13,30,100.0,173.0,2.0,14.6,217.0,219.17,178.38
2018,12,5,13,45,101.5,158.0,1.95,14.55,200.5,213.14,174.18
2018,12,5,14,0,103.0,143.0,1.9,14.5,184.0,206.15,169.15
2018,12,5,14,15,72.5,110.5,1.8,14.3,138.0,157.96,129.46
2018,12,5,14,30,42.0,78.0,1.7,14.1,92.0,95.61,77.04
2018,12,5,14,45,21.0,69.0,1.6,13.85,76.0,74.21,58.58
2018,12,5,15,0,0.0,60.0,1.5,13.6,60.0,46.37,34.24
2018,12,5,15,15,0.0,53.5,1.5,13.6,53.5,41.32,29.85
2018,12,5,15,30,0.0,47.0,1.5,13.6,47.0,36.43,25.49
2018,12,5,15,45,0.0,37.0,1.3,12.6,37.0,28.29,18.39
2018,12,5,16,0,0.0,27.0,1.1,11.6,27.0,20.61,11.54
2018,12,5,16,15,0.0,17.5,1.15,11.15,17.5,13.33,4.09
2018,12,5,16,30,0.0,8.0,1.2,10.7,8.0,6.29,0.0
2018,12,5,16,45,0.0,4.0,1.2,10.25,4.0,3.15,0.0
2018,12,5,17,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.25,7.3,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.05,7.05,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.15,6.95,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.25,6.1,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,1.35,5.9,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,12,6,7,15,105.5,10.5,1.75,6.3,16.0,8.26,0.0
2018,12,6,7,30,211.0,21.0,2.1,6.8,32.0,17.36,0.0
2018,12,6,7,45,346.5,29.5,2.45,7.35,68.0,24.46,14.62
2018,12,6,8,0,482.0,38.0,2.8,7.9,104.0,31.77,22.56
2018,12,6,8,15,552.0,43.5,2.8,8.35,143.0,36.41,27.21
2018,12,6,8,30,622.0,49.0,2.8,8.8,182.0,44.62,34.88
2018,12,6,8,45,666.5,52.5,2.8,9.25,220.5,47.85,37.93
2018,12,6,9,0,711.0,56.0,2.8,9.7,259.0,51.14,40.92
2018,12,6,9,15,740.5,59.0,2.75,10.3,294.0,53.87,43.31
2018,12,6,9,30,770.0,62.0,2.7,10.9,329.0,56.61,45.64
2018,12,6,9,45,790.0,64.0,2.7,11.5,359.5,58.44,47.11
2018,12,6,10,0,810.0,66.0,2.7,12.1,390.0,60.27,48.56
2018,12,6,10,15,824.0,68.0,2.6,12.6,414.5,61.99,49.92
2018,12,6,10,30,838.0,70.0,2.5,13.1,439.0,63.69,51.26
2018,12,6,10,45,847.0,71.0,2.4,13.55,457.0,87.92,53.05
2018,12,6,11,0,856.0,72.0,2.3,14.0,475.0,140.41,78.89
2018,12,6,11,15,861.0,73.0,2.3,14.3,486.0,192.45,117.13
2018,12,6,11,30,866.0,74.0,2.3,14.6,497.0,247.23,163.75
2018,12,6,11,45,867.0,74.5,2.25,14.9,500.0,295.64,207.82
2018,12,6,12,0,868.0,75.0,2.2,15.2,503.0,342.68,251.35
2018,12,6,12,15,866.5,74.5,2.2,15.35,499.0,386.4,292.12
2018,12,6,12,30,865.0,74.0,2.2,15.5,495.0,428.65,330.94
2018,12,6,12,45,860.5,73.0,2.2,15.65,483.5,467.27,366.02
2018,12,6,13,0,856.0,72.0,2.2,15.8,472.0,503.27,398.16
2018,12,6,13,15,846.5,70.5,2.25,15.8,453.0,533.37,425.4
2018,12,6,13,30,837.0,69.0,2.3,15.8,434.0,560.26,449.55
2018,12,6,13,45,823.0,67.5,2.3,15.8,409.0,581.2,468.44
2018,12,6,14,0,809.0,66.0,2.3,15.8,384.0,598.58,484.15
2018,12,6,14,15,788.5,63.5,2.2,15.65,353.0,607.03,492.46
2018,12,6,14,30,768.0,61.0,2.1,15.5,322.0,611.65,497.4
2018,12,6,14,45,738.5,58.0,2.0,15.35,286.5,605.71,493.56
2018,12,6,15,0,709.0,55.0,1.9,15.2,251.0,595.87,485.52
2018,12,6,15,15,663.5,51.0,1.9,15.2,212.0,569.59,464.31
2018,12,6,15,30,618.0,47.0,1.9,15.2,173.0,539.43,438.82
2018,12,6,15,45,548.0,41.0,1.45,13.75,134.0,493.79,399.57
2018,12,6,16,0,478.0,35.0,1.0,12.3,95.0,439.19,349.14
2018,12,6,16,15,344.0,26.5,1.05,11.85,61.0,331.72,232.64
2018,12,6,16,30,210.0,18.0,1.1,11.4,27.0,166.47,0.0
2018,12,6,16,45,105.0,9.0,1.1,10.95,13.5,82.64,0.0
2018,12,6,17,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.75,7.9,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.7,7.75,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,0.65,7.7,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,0.55,7.7,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,0.5,7.65,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,0.65,7.05,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.75,6.3,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.85,6.05,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.9,5.95,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,7,7,15,51.5,10.0,0.85,6.25,12.5,7.87,0.0
2018,12,7,7,30,103.0,20.0,0.8,6.6,25.0,15.13,0.0
2018,12,7,7,45,160.5,33.5,0.75,6.95,50.5,25.17,15.05
2018,12,7,8,0,218.0,47.0,0.7,7.3,76.0,35.1,25.59
2018,12,7,8,15,259.5,59.5,0.75,7.7,106.0,44.11,34.24
2018,12,7,8,30,301.0,72.0,0.8,8.1,136.0,52.96,42.56
2018,12,7,8,45,388.0,78.5,0.85,8.5,177.5,58.13,47.39
2018,12,7,9,0,475.0,85.0,0.9,8.9,219.0,63.42,52.19
2018,12,7,9,15,535.0,87.0,0.85,9.25,256.5,67.75,56.04
2018,12,7,9,30,595.0,89.0,0.8,9.6,294.0,69.33,57.34
2018,12,7,9,45,544.5,106.0,0.75,9.95,306.5,80.26,66.97
2018,12,7,10,0,494.0,123.0,0.7,10.3,319.0,87.51,73.21
2018,12,7,10,15,486.5,133.0,0.7,10.85,336.0,93.3,78.05
2018,12,7,10,30,479.0,143.0,0.7,11.4,353.0,98.99,82.77
2018,12,7,10,45,487.0,147.5,0.75,11.95,368.5,115.58,84.05
2018,12,7,11,0,495.0,152.0,0.8,12.5,384.0,152.64,103.69
2018,12,7,11,15,646.5,122.0,0.8,13.15,432.0,190.65,124.96
2018,12,7,11,30,798.0,92.0,0.8,13.8,480.0,242.41,161.7
2018,12,7,11,45,841.5,82.5,0.75,14.45,494.0,291.33,203.27
2018,12,7,12,0,885.0,73.0,0.7,15.1,508.0,343.99,248.57
2018,12,7,12,15,884.5,72.0,0.75,15.45,504.0,388.38,288.93
2018,12,7,12,30,884.0,71.0,0.8,15.8,500.0,430.8,326.96
2018,12,7,12,45,880.5,70.5,0.85,16.2,489.0,470.21,361.72
2018,12,7,13,0,877.0,70.0,0.9,16.6,478.0,507.13,393.63
2018,12,7,13,15,868.0,68.5,0.95,16.65,459.0,537.5,420.42
2018,12,7,13,30,859.0,67.0,1.0,16.7,440.0,568.46,446.93
2018,12,7,13,45,845.0,65.5,1.05,16.7,415.0,590.14,466.16
2018,12,7,14,0,831.0,64.0,1.1,16.7,390.0,608.21,482.33
2018,12,7,14,15,809.5,62.0,1.05,16.5,358.5,617.23,490.91
2018,12,7,14,30,788.0,60.0,1.0,16.3,327.0,622.33,496.17
2018,12,7,14,45,757.0,57.5,0.95,16.05,291.0,616.45,492.68
2018,12,7,15,0,726.0,55.0,0.9,15.8,255.0,606.54,485.05
2018,12,7,15,15,681.0,51.0,0.9,15.8,216.0,580.98,464.98
2018,12,7,15,30,636.0,47.0,0.9,15.8,177.0,551.47,440.68
2018,12,7,15,45,527.0,43.5,0.9,14.4,134.5,480.69,385.35
2018,12,7,16,0,418.0,40.0,0.9,13.0,92.0,399.32,317.52
2018,12,7,16,15,261.0,28.0,0.9,12.55,56.0,271.62,189.77
2018,12,7,16,30,104.0,16.0,0.9,12.1,20.0,87.9,0.0
2018,12,7,16,45,52.0,8.0,0.95,11.7,10.0,43.66,0.0
2018,12,7,17,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.85,10.05,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.85,9.85,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.75,8.75,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.65,8.8,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.6,8.65,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.6,8.15,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.65,7.85,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.7,7.45,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.75,6.9,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,0.85,6.45,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,0.95,6.2,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.05,5.9,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.15,4.95,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.15,4.85,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.05,4.9,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,12,8,7,15,125.0,10.5,1.0,5.45,16.5,8.26,0.0
2018,12,8,7,30,250.0,21.0,1.0,6.0,33.0,17.53,0.0
2018,12,8,7,45,375.5,29.0,0.95,6.55,68.0,24.21,14.01
2018,12,8,8,0,501.0,37.0,0.9,7.1,103.0,31.1,21.99
2018,12,8,8,15,571.0,42.5,1.05,7.6,142.5,35.78,26.72
2018,12,8,8,30,641.0,48.0,1.2,8.1,182.0,43.97,34.39
2018,12,8,8,45,472.5,68.5,1.35,8.65,178.0,54.47,44.03
2018,12,8,9,0,304.0,89.0,1.5,9.2,174.0,64.03,52.67
2018,12,8,9,15,190.0,114.5,1.6,9.9,170.0,79.93,66.84
2018,12,8,9,30,76.0,140.0,1.7,10.6,166.0,97.02,81.85
2018,12,8,9,45,94.0,153.5,1.85,11.3,188.5,105.85,89.35
2018,12,8,10,0,112.0,167.0,2.0,12.0,211.0,111.99,94.41
2018,12,8,10,15,135.0,177.0,2.1,12.5,233.5,118.34,99.67
2018,12,8,10,30,158.0,187.0,2.2,13.0,256.0,124.57,104.79
2018,12,8,10,45,244.5,183.5,2.25,13.5,295.0,128.65,99.24
2018,12,8,11,0,331.0,180.0,2.3,14.0,334.0,154.68,111.74
2018,12,8,11,15,245.5,195.0,2.3,14.25,311.0,175.58,130.5
2018,12,8,11,30,160.0,210.0,2.3,14.5,288.0,186.75,143.57
2018,12,8,11,45,114.0,206.0,2.3,14.75,261.5,185.9,145.34
2018,12,8,12,0,68.0,202.0,2.3,15.0,235.0,176.16,139.42
2018,12,8,12,15,103.5,205.0,2.3,15.1,255.0,197.91,157.03
2018,12,8,12,30,139.0,208.0,2.3,15.2,275.0,229.33,182.83
2018,12,8,12,45,408.5,159.5,2.25,15.25,350.5,334.97,266.83
2018,12,8,13,0,678.0,111.0,2.2,15.3,426.0,450.89,359.24
2018,12,8,13,15,629.0,115.5,2.15,15.25,399.0,460.96,369.79
2018,12,8,13,30,580.0,120.0,2.1,15.2,372.0,465.45,375.84
2018,12,8,13,45,666.0,100.0,2.05,15.15,373.0,520.96,421.7
2018,12,8,14,0,752.0,80.0,2.0,15.1,374.0,574.68,465.53
2018,12,8,14,15,758.5,73.0,1.8,14.85,349.5,594.8,482.16
2018,12,8,14,30,765.0,66.0,1.6,14.6,325.0,612.2,496.34
2018,12,8,14,45,733.5,63.0,1.4,14.35,289.0,605.05,490.96
2018,12,8,15,0,702.0,60.0,1.2,14.1,253.0,593.79,481.33
2018,12,8,15,15,654.0,55.5,1.2,14.1,214.0,571.45,463.35
2018,12,8,15,30,606.0,51.0,1.2,14.1,175.0,540.4,437.44
2018,12,8,15,45,530.0,44.5,1.1,12.8,135.0,483.25,390.92
2018,12,8,16,0,454.0,38.0,1.0,11.5,95.0,423.33,338.08
2018,12,8,16,15,318.5,28.5,1.05,11.0,61.0,313.56,220.56
2018,12,8,16,30,183.0,19.0,1.1,10.5,27.0,147.28,0.0
2018,12,8,16,45,91.5,9.5,1.15,10.05,13.5,73.14,0.0
2018,12,8,17,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.15,6.55,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.05,6.35,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
