Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,19,10,30,52.0,151.0,2.1,14.9,173.0,105.72,87.77
2018,12,19,10,45,34.5,149.5,2.25,15.25,164.5,105.04,86.96
2018,12,19,11,0,17.0,148.0,2.4,15.6,156.0,109.59,86.1
2018,12,19,11,15,37.0,156.5,2.5,15.85,174.0,118.5,92.27
2018,12,19,11,30,57.0,165.0,2.6,16.1,192.0,132.2,102.55
2018,12,19,11,45,62.0,181.5,2.75,16.35,211.0,150.44,117.49
2018,12,19,12,0,67.0,198.0,2.9,16.6,230.0,170.02,133.67
2018,12,19,12,15,61.0,193.0,2.85,16.7,222.0,170.96,135.04
2018,12,19,12,30,55.0,188.0,2.8,16.8,214.0,170.86,135.52
2018,12,19,12,45,58.0,186.5,2.8,16.95,213.5,176.6,140.58
2018,12,19,13,0,61.0,185.0,2.8,17.1,213.0,182.58,145.85
2018,12,19,13,15,51.0,173.0,2.65,17.05,196.0,172.61,138.16
2018,12,19,13,30,41.0,161.0,2.5,17.0,179.0,161.23,129.2
2018,12,19,13,45,50.0,151.5,2.35,16.95,172.0,161.98,130.31
2018,12,19,14,0,59.0,142.0,2.2,16.9,165.0,162.96,131.65
2018,12,19,14,15,252.0,116.0,1.95,16.7,203.0,287.65,236.9
2018,12,19,14,30,445.0,90.0,1.7,16.5,241.0,411.73,338.36
2018,12,19,14,45,455.0,84.0,1.45,16.3,224.0,425.47,348.87
2018,12,19,15,0,465.0,78.0,1.2,16.1,207.0,444.78,363.48
2018,12,19,15,15,553.5,62.5,1.2,16.1,194.0,499.91,406.6
2018,12,19,15,30,642.0,47.0,1.2,16.1,181.0,547.19,440.41
2018,12,19,15,45,574.0,42.0,0.85,15.1,142.0,497.93,397.8
2018,12,19,16,0,506.0,37.0,0.5,14.1,103.0,455.39,357.53
2018,12,19,16,15,358.5,28.5,0.4,13.85,66.5,341.83,247.56
2018,12,19,16,30,211.0,20.0,0.3,13.6,30.0,204.11,0.0
2018,12,19,16,45,105.5,10.0,0.25,13.35,15.0,83.04,0.0
2018,12,19,17,0,0.0,0.0,0.2,13.1,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.25,12.9,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.3,12.7,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.3,12.55,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.3,12.4,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.4,12.15,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.55,11.7,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.65,11.15,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.15,6.2,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.05,6.15,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,0.95,6.3,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,0.8,6.45,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,0.6,6.55,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,0.5,6.6,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,0.5,6.6,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,0.5,6.6,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,0.5,6.65,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,0.5,6.7,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,0.75,6.65,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.6,6.45,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,1.85,6.4,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,12,20,7,15,44.0,5.0,1.75,6.5,6.0,0.0,0.0
2018,12,20,7,30,88.0,10.0,1.7,6.6,12.0,7.87,0.0
2018,12,20,7,45,190.0,15.5,1.6,6.7,32.0,12.53,0.88
2018,12,20,8,0,292.0,21.0,1.5,6.8,52.0,17.19,9.19
2018,12,20,8,15,156.0,17.0,1.5,7.05,34.5,13.29,6.3
2018,12,20,8,30,20.0,13.0,1.5,7.3,17.0,10.62,4.03
2018,12,20,8,45,10.0,14.5,1.45,7.5,16.5,11.47,4.88
2018,12,20,9,0,0.0,16.0,1.4,7.7,16.0,12.15,5.54
2018,12,20,9,15,0.0,16.5,1.35,8.0,16.5,12.54,5.91
2018,12,20,9,30,0.0,17.0,1.3,8.3,17.0,12.93,6.25
2018,12,20,9,45,0.0,39.5,1.25,8.6,39.5,30.16,22.03
2018,12,20,10,0,0.0,62.0,1.2,8.9,62.0,47.51,37.75
2018,12,20,10,15,0.0,69.0,1.2,9.15,69.0,52.93,42.54
2018,12,20,10,30,0.0,76.0,1.2,9.4,76.0,58.36,47.32
2018,12,20,10,45,1.0,101.5,1.15,9.65,102.0,76.49,63.45
2018,12,20,11,0,2.0,127.0,1.1,9.9,128.0,94.55,75.69
2018,12,20,11,15,2.0,134.0,1.15,10.0,135.0,100.28,80.4
2018,12,20,11,30,2.0,141.0,1.2,10.1,142.0,106.13,85.25
2018,12,20,11,45,2.0,139.0,1.2,10.2,140.0,105.61,84.74
2018,12,20,12,0,2.0,137.0,1.2,10.3,138.0,104.95,84.16
2018,12,20,12,15,5.0,144.0,1.2,10.35,146.5,112.03,90.06
2018,12,20,12,30,8.0,151.0,1.2,10.4,155.0,119.66,96.46
2018,12,20,12,45,7.0,140.0,1.25,10.45,143.5,111.79,89.93
2018,12,20,13,0,6.0,129.0,1.3,10.5,132.0,103.5,83.07
2018,12,20,13,15,9.5,131.0,1.3,10.5,135.5,107.94,86.98
2018,12,20,13,30,13.0,133.0,1.3,10.5,139.0,112.91,91.36
2018,12,20,13,45,8.5,122.0,1.3,10.45,126.0,102.35,82.52
2018,12,20,14,0,4.0,111.0,1.3,10.4,113.0,91.29,73.2
2018,12,20,14,15,4.0,104.5,1.2,10.35,106.0,86.77,69.48
2018,12,20,14,30,4.0,98.0,1.1,10.3,99.0,82.32,65.78
2018,12,20,14,45,2.5,90.5,1.0,10.2,91.0,76.01,60.4
2018,12,20,15,0,1.0,83.0,0.9,10.1,83.0,69.82,55.04
2018,12,20,15,15,0.5,70.0,0.9,10.1,70.0,58.52,45.18
2018,12,20,15,30,0.0,57.0,0.9,10.1,57.0,46.96,35.0
2018,12,20,15,45,0.0,45.0,0.6,9.75,45.0,36.6,25.84
2018,12,20,16,0,0.0,33.0,0.3,9.4,33.0,25.87,16.26
2018,12,20,16,15,11.0,22.5,0.3,9.25,23.0,28.37,16.79
2018,12,20,16,30,22.0,12.0,0.3,9.1,13.0,31.22,0.0
2018,12,20,16,45,11.0,6.0,0.3,8.95,6.5,12.56,0.0
2018,12,20,17,0,0.0,0.0,0.3,8.8,0.0,0.0,0.0
2018,12,20,17,15,0.0,0.0,0.35,8.75,0.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.45,8.7,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.55,8.75,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.65,8.85,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.65,9.35,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.6,9.45,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.65,9.45,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.75,9.3,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.45,9.6,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.55,9.55,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.55,9.75,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.45,9.85,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.35,9.95,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,12,21,7,15,7.5,2.0,0.45,10.1,2.0,0.0,0.0
2018,12,21,7,30,15.0,4.0,0.5,10.2,4.0,3.15,0.0
2018,12,21,7,45,16.0,12.5,0.5,10.3,13.5,9.96,0.0
2018,12,21,8,0,17.0,21.0,0.5,10.4,23.0,16.59,8.49
2018,12,21,8,15,8.5,31.0,0.6,10.65,32.0,24.11,15.76
2018,12,21,8,30,0.0,41.0,0.7,10.9,41.0,31.36,22.55
2018,12,21,8,45,2.0,54.0,0.75,11.15,54.5,40.97,31.38
2018,12,21,9,0,4.0,67.0,0.8,11.4,68.0,50.41,39.97
2018,12,21,9,15,2.5,78.5,0.95,11.75,79.0,58.72,47.41
2018,12,21,9,30,1.0,90.0,1.1,12.1,90.0,66.93,54.68
2018,12,21,9,45,7.5,103.0,1.2,12.45,105.5,76.15,62.76
2018,12,21,10,0,14.0,116.0,1.3,12.8,121.0,85.26,70.65
2018,12,21,10,15,12.0,128.5,1.4,13.15,133.0,93.79,77.97
2018,12,21,10,30,10.0,141.0,1.5,13.5,145.0,102.18,85.11
2018,12,21,10,45,5.0,119.0,1.6,13.8,121.0,88.34,72.79
2018,12,21,11,0,0.0,97.0,1.7,14.1,97.0,73.68,57.03
2018,12,21,11,15,0.0,94.0,1.75,14.35,94.0,71.77,55.33
2018,12,21,11,30,0.0,91.0,1.8,14.6,91.0,69.72,53.52
2018,12,21,11,45,3.0,109.0,1.85,14.9,110.5,83.86,65.17
2018,12,21,12,0,6.0,127.0,1.9,15.2,130.0,98.59,77.27
2018,12,21,12,15,26.5,155.5,1.95,15.25,168.0,130.38,103.17
2018,12,21,12,30,47.0,184.0,2.0,15.3,206.0,164.26,130.87
2018,12,21,12,45,49.0,170.0,2.05,15.4,192.5,158.57,126.52
2018,12,21,13,0,51.0,156.0,2.1,15.5,179.0,152.18,121.68
2018,12,21,13,15,66.0,159.5,2.1,15.5,188.5,167.43,134.72
2018,12,21,13,30,81.0,163.0,2.1,15.5,198.0,184.33,149.16
2018,12,21,13,45,60.0,136.5,2.05,15.45,161.5,152.62,123.36
2018,12,21,14,0,39.0,110.0,2.0,15.4,125.0,118.4,95.1
2018,12,21,14,15,77.5,112.0,1.95,15.2,139.5,159.8,130.72
2018,12,21,14,30,116.0,114.0,1.9,15.0,154.0,193.19,159.48
2018,12,21,14,45,163.0,101.5,1.9,14.8,151.0,231.6,192.47
2018,12,21,15,0,210.0,89.0,1.9,14.6,148.0,256.96,214.55
2018,12,21,15,15,211.5,60.5,1.9,14.6,112.5,246.66,206.09
2018,12,21,15,30,213.0,32.0,1.9,14.6,77.0,222.14,185.69
2018,12,21,15,45,134.5,22.0,1.45,13.1,48.0,143.12,118.3
2018,12,21,16,0,56.0,12.0,1.0,11.6,19.0,70.58,55.02
2018,12,21,16,15,91.0,14.5,1.1,11.25,21.5,109.97,81.56
2018,12,21,16,30,126.0,17.0,1.2,10.9,24.0,138.27,0.0
2018,12,21,16,45,63.0,8.5,1.3,10.6,12.0,51.59,0.0
2018,12,21,17,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,21,17,15,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.55,9.25,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.55,7.95,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,1.5,5.95,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,1.5,5.65,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,1.45,5.35,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,1.35,4.85,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.25,4.25,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.15,4.25,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.1,4.05,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.1,3.85,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.15,3.6,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,12,22,7,15,63.5,5.5,1.2,3.7,7.0,0.0,0.0
2018,12,22,7,30,127.0,11.0,1.2,4.3,14.0,8.65,0.0
2018,12,22,7,45,177.5,21.0,1.25,4.85,34.5,17.11,1.98
2018,12,22,8,0,228.0,31.0,1.3,5.4,55.0,23.71,14.79
2018,12,22,8,15,313.0,43.0,1.35,5.9,91.5,34.75,25.61
2018,12,22,8,30,398.0,55.0,1.4,6.4,128.0,44.37,34.75
2018,12,22,8,45,426.0,64.5,1.45,6.9,159.0,51.42,41.41
2018,12,22,9,0,454.0,74.0,1.5,7.4,190.0,58.34,47.8
2018,12,22,9,15,414.0,90.0,1.5,7.8,208.0,65.97,54.74
2018,12,22,9,30,374.0,106.0,1.5,8.2,226.0,75.7,63.45
2018,12,22,9,45,364.5,121.0,1.45,8.6,247.5,84.86,71.54
2018,12,22,10,0,355.0,136.0,1.4,9.0,269.0,93.76,79.31
2018,12,22,10,15,335.0,149.0,1.3,9.25,281.5,103.12,87.44
2018,12,22,10,30,315.0,162.0,1.2,9.5,294.0,110.34,93.61
2018,12,22,10,45,343.0,165.5,1.05,9.8,315.0,112.89,95.6
2018,12,22,11,0,371.0,169.0,0.9,10.1,336.0,137.81,100.97
2018,12,22,11,15,464.5,154.0,0.9,10.4,369.0,164.63,113.98
2018,12,22,11,30,558.0,139.0,0.9,10.7,402.0,201.66,139.46
2018,12,22,11,45,488.5,157.0,0.9,10.95,389.0,234.14,170.89
2018,12,22,12,0,419.0,175.0,0.9,11.2,376.0,259.52,196.74
2018,12,22,12,15,350.0,184.5,0.9,11.55,352.0,266.63,207.06
2018,12,22,12,30,281.0,194.0,0.9,11.9,328.0,270.82,214.01
2018,12,22,12,45,220.5,193.0,0.9,12.2,297.0,256.25,204.84
2018,12,22,13,0,160.0,192.0,0.9,12.5,266.0,241.78,194.85
2018,12,22,13,15,91.5,171.5,0.95,12.5,213.5,190.94,154.72
2018,12,22,13,30,23.0,151.0,1.0,12.5,161.0,133.88,107.94
2018,12,22,13,45,40.5,147.0,1.05,12.55,163.5,151.6,123.36
2018,12,22,14,0,58.0,143.0,1.1,12.6,166.0,162.85,133.28
2018,12,22,14,15,98.0,141.5,1.1,12.45,176.5,204.8,169.11
2018,12,22,14,30,138.0,140.0,1.1,12.3,187.0,237.71,197.27
2018,12,22,14,45,83.0,122.5,1.05,12.2,150.0,175.67,145.32
2018,12,22,15,0,28.0,105.0,1.0,12.1,113.0,123.59,100.72
2018,12,22,15,15,18.0,89.5,1.0,12.1,94.5,93.13,74.72
2018,12,22,15,30,8.0,74.0,1.0,12.1,76.0,73.01,57.11
2018,12,22,15,45,4.0,57.5,0.9,11.1,58.5,55.2,41.61
2018,12,22,16,0,0.0,41.0,0.8,10.1,41.0,36.4,25.07
2018,12,22,16,15,9.0,27.5,0.8,9.9,28.0,35.48,22.49
2018,12,22,16,30,18.0,14.0,0.8,9.7,15.0,31.83,0.0
2018,12,22,16,45,9.0,7.0,0.85,9.45,7.5,11.92,0.0
2018,12,22,17,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,22,17,15,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,0.85,8.4,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.75,8.2,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.65,8.35,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.5,8.65,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.45,8.65,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.55,8.4,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.65,8.15,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,0.95,7.3,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,0.95,7.3,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,0.85,7.45,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,0.8,7.35,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,0.85,7.1,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,0.85,6.9,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,0.75,6.75,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,0.7,6.65,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,0.65,6.55,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,0.6,6.55,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,0.6,6.65,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,0.55,6.7,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,0.5,6.7,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.45,6.7,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.4,6.7,0.0,0.0,0.0
2018,12,23,7,15,12.5,3.5,0.35,7.05,4.0,0.0,0.0
2018,12,23,7,30,25.0,7.0,0.3,7.4,8.0,5.51,0.0
2018,12,23,7,45,16.5,20.0,0.25,7.7,21.0,15.26,0.47
2018,12,23,8,0,8.0,33.0,0.2,8.0,34.0,24.64,15.42
2018,12,23,8,15,15.5,48.0,0.2,8.4,50.5,35.38,25.98
2018,12,23,8,30,23.0,63.0,0.2,8.8,67.0,45.9,35.87
2018,12,23,8,45,32.0,77.5,0.25,9.15,84.5,55.98,45.2
2018,12,23,9,0,41.0,92.0,0.3,9.5,102.0,65.9,54.24
2018,12,23,9,15,64.0,106.0,0.35,10.2,125.0,75.55,62.79
2018,12,23,9,30,87.0,120.0,0.4,10.9,148.0,83.62,69.78
2018,12,23,9,45,50.5,119.5,0.4,11.6,136.0,85.27,70.98
2018,12,23,10,0,14.0,119.0,0.4,12.3,124.0,87.14,72.35
2018,12,23,10,15,100.5,144.0,0.65,12.9,185.5,99.34,82.83
2018,12,23,10,30,187.0,169.0,0.9,13.5,247.0,115.08,96.27
2018,12,23,10,45,293.5,166.5,1.15,14.05,295.5,112.54,93.76
2018,12,23,11,0,400.0,164.0,1.4,14.6,344.0,133.92,95.62
2018,12,23,11,15,296.0,183.0,1.45,14.8,318.0,162.97,118.18
2018,12,23,11,30,192.0,202.0,1.5,15.0,292.0,179.18,135.25
2018,12,23,11,45,145.0,203.5,1.55,15.2,272.0,184.95,142.47
2018,12,23,12,0,98.0,205.0,1.6,15.4,252.0,182.73,143.09
2018,12,23,12,15,230.5,191.5,1.6,15.4,301.5,232.56,180.99
2018,12,23,12,30,363.0,178.0,1.6,15.4,351.0,287.62,224.45
2018,12,23,12,45,474.5,151.5,1.65,15.4,373.0,341.35,268.32
2018,12,23,13,0,586.0,125.0,1.7,15.4,395.0,400.75,317.2
2018,12,23,13,15,385.0,154.5,1.7,15.25,329.5,350.51,281.08
2018,12,23,13,30,184.0,184.0,1.7,15.1,264.0,269.53,218.13
2018,12,23,13,45,203.5,170.0,1.65,15.0,254.0,278.39,226.94
2018,12,23,14,0,223.0,156.0,1.6,14.9,244.0,299.76,245.33
2018,12,23,14,15,179.5,139.5,1.55,14.7,207.0,253.5,208.59
2018,12,23,14,30,136.0,123.0,1.5,14.5,170.0,216.11,178.36
2018,12,23,14,45,112.5,109.5,1.45,14.25,145.5,192.57,159.23
2018,12,23,15,0,89.0,96.0,1.4,14.0,121.0,167.27,138.12
2018,12,23,15,15,67.5,87.5,1.4,14.0,105.0,135.32,110.96
2018,12,23,15,30,46.0,79.0,1.4,14.0,89.0,116.88,94.6
2018,12,23,15,45,28.0,56.5,1.1,12.7,62.0,78.82,61.94
2018,12,23,16,0,10.0,34.0,0.8,11.4,35.0,38.83,27.3
2018,12,23,16,15,6.0,21.5,0.8,11.1,22.0,20.75,10.88
2018,12,23,16,30,2.0,9.0,0.8,10.8,9.0,8.27,0.0
2018,12,23,16,45,1.0,4.5,0.8,10.5,4.5,4.25,0.0
2018,12,23,17,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,23,17,15,0.0,0.0,0.75,10.1,0.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.65,9.95,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.55,9.9,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.45,9.9,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.4,9.85,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.4,9.75,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.45,9.4,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.45,9.25,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.4,9.15,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.35,9.05,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.35,8.95,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,0.45,8.8,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,0.55,8.6,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.65,8.4,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.75,8.2,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.05,7.6,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,24,7,15,8.0,3.5,1.5,8.5,3.5,0.0,0.0
2018,12,24,7,30,16.0,7.0,1.6,8.9,7.0,5.51,0.0
2018,12,24,7,45,16.5,19.0,1.65,9.3,20.0,14.57,0.0
2018,12,24,8,0,17.0,31.0,1.7,9.7,33.0,23.43,14.11
2018,12,24,8,15,23.0,47.5,1.9,10.1,51.0,35.08,25.39
2018,12,24,8,30,29.0,64.0,2.1,10.5,69.0,46.52,36.04
2018,12,24,8,45,39.0,72.0,2.25,10.85,80.5,52.69,41.85
2018,12,24,9,0,49.0,80.0,2.4,11.2,92.0,58.74,47.42
2018,12,24,9,15,26.0,82.0,2.5,11.6,88.5,60.52,49.03
2018,12,24,9,30,3.0,84.0,2.6,12.0,85.0,62.91,51.1
2018,12,24,9,45,16.5,109.0,2.65,12.35,115.0,80.11,66.34
2018,12,24,10,0,30.0,134.0,2.7,12.7,145.0,94.16,78.61
2018,12,24,10,15,32.0,143.0,2.85,13.2,155.5,100.08,83.57
2018,12,24,10,30,34.0,152.0,3.0,13.7,166.0,105.87,88.39
2018,12,24,10,45,18.0,120.5,3.15,14.25,128.0,89.55,73.79
2018,12,24,11,0,2.0,89.0,3.3,14.8,90.0,68.11,52.14
2018,12,24,11,15,4.0,115.0,3.45,15.0,117.0,87.19,67.99
2018,12,24,11,30,6.0,141.0,3.6,15.2,144.0,106.69,84.07
2018,12,24,11,45,9.5,140.0,3.75,15.45,144.5,107.9,84.84
2018,12,24,12,0,13.0,139.0,3.9,15.7,145.0,109.35,85.9
2018,12,24,12,15,12.0,139.0,3.9,15.6,144.5,110.37,86.91
2018,12,24,12,30,11.0,139.0,3.9,15.5,144.0,111.27,87.83
2018,12,24,12,45,6.5,113.0,3.85,15.35,116.0,90.04,70.33
2018,12,24,13,0,2.0,87.0,3.8,15.2,88.0,67.89,51.89
2018,12,24,13,15,14.5,99.5,3.75,15.0,106.0,84.35,65.93
2018,12,24,13,30,27.0,112.0,3.7,14.8,124.0,107.75,85.91
2018,12,24,13,45,32.0,100.0,3.6,14.6,113.5,101.97,81.41
2018,12,24,14,0,37.0,88.0,3.5,14.4,103.0,96.07,76.85
2018,12,24,14,15,69.0,86.0,3.4,14.25,111.0,126.62,103.57
2018,12,24,14,30,101.0,84.0,3.3,14.1,119.0,149.47,123.83
2018,12,24,14,45,81.0,78.0,3.2,13.95,104.0,134.27,110.89
2018,12,24,15,0,61.0,72.0,3.1,13.8,89.0,118.08,96.9
2018,12,24,15,15,34.5,52.0,3.1,13.8,61.5,68.8,54.33
2018,12,24,15,30,8.0,32.0,3.1,13.8,34.0,30.93,21.07
2018,12,24,15,45,8.0,30.0,3.35,13.55,31.5,29.51,19.68
2018,12,24,16,0,8.0,28.0,3.6,13.3,29.0,29.04,18.87
2018,12,24,16,15,5.0,17.5,3.85,13.25,18.0,17.37,8.13
2018,12,24,16,30,2.0,7.0,4.1,13.2,7.0,6.74,0.0
2018,12,24,16,45,1.0,3.5,4.35,13.1,3.5,3.47,0.0
2018,12,24,17,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,12,24,17,15,0.0,0.0,4.35,12.65,0.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,3.8,11.95,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,3.55,11.3,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,2.55,8.9,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,2.05,8.3,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,1.7,7.85,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,1.35,7.25,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,1.35,6.2,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,1.45,5.85,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,1.5,5.15,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,1.45,4.85,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.35,4.6,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.25,4.45,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,1.25,4.35,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,1.35,4.25,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,1.45,4.25,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,1.55,4.3,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,1.55,4.35,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,12,25,7,15,56.0,5.5,1.55,5.2,6.5,0.0,0.0
2018,12,25,7,30,112.0,11.0,1.6,5.9,13.0,8.65,0.0
2018,12,25,7,45,271.0,20.0,1.7,6.6,43.0,16.55,0.0
2018,12,25,8,0,430.0,29.0,1.8,7.3,73.0,24.33,14.98
2018,12,25,8,15,528.5,34.5,2.0,7.8,113.0,31.68,22.59
2018,12,25,8,30,627.0,40.0,2.2,8.3,153.0,37.07,27.86
2018,12,25,8,45,681.5,43.0,2.35,8.8,193.0,40.12,30.84
2018,12,25,9,0,736.0,46.0,2.5,9.3,233.0,43.28,33.8
2018,12,25,9,15,767.0,49.5,2.7,9.85,270.0,46.63,36.82
2018,12,25,9,30,798.0,53.0,2.9,10.4,307.0,49.95,39.75
2018,12,25,9,45,818.5,55.5,3.1,10.95,339.0,52.34,41.77
2018,12,25,10,0,839.0,58.0,3.3,11.5,371.0,59.97,48.48
2018,12,25,10,15,856.5,59.0,3.6,11.95,398.0,61.55,49.74
2018,12,25,10,30,874.0,60.0,3.9,12.4,425.0,63.06,50.93
2018,12,25,10,45,887.5,60.5,4.15,12.8,446.0,64.08,51.68
2018,12,25,11,0,901.0,61.0,4.4,13.2,467.0,104.44,58.63
2018,12,25,11,15,908.0,61.0,4.5,13.5,480.0,157.28,88.96
2018,12,25,11,30,915.0,61.0,4.6,13.8,493.0,209.79,130.08
2018,12,25,11,45,919.0,61.0,4.75,14.05,499.0,261.1,175.75
2018,12,25,12,0,923.0,61.0,4.9,14.3,505.0,311.36,222.76
2018,12,25,12,15,923.0,61.5,4.9,14.5,504.0,359.53,268.61
2018,12,25,12,30,923.0,62.0,4.9,14.7,503.0,405.9,312.54
2018,12,25,12,45,917.5,62.5,4.95,14.85,493.5,448.01,352.47
2018,12,25,13,0,912.0,63.0,5.0,15.0,484.0,487.52,389.39
2018,12,25,13,15,904.5,62.0,5.0,15.05,467.5,521.76,421.34
2018,12,25,13,30,897.0,61.0,5.0,15.1,451.0,552.93,450.1
2018,12,25,13,45,885.0,60.0,4.95,15.15,427.5,578.42,473.57
2018,12,25,14,0,873.0,59.0,4.9,15.2,404.0,600.47,493.72
2018,12,25,14,15,855.0,57.0,4.7,15.0,374.0,614.13,506.76
2018,12,25,14,30,837.0,55.0,4.5,14.8,344.0,624.07,516.28
2018,12,25,14,45,810.0,53.0,4.25,14.6,309.0,630.25,521.8
2018,12,25,15,0,783.0,51.0,4.0,14.4,274.0,626.83,518.85
2018,12,25,15,15,743.0,47.5,4.0,14.4,235.0,608.57,503.64
2018,12,25,15,30,703.0,44.0,4.0,14.4,196.0,586.4,484.18
2018,12,25,15,45,639.5,39.0,3.35,12.95,155.5,541.89,446.25
2018,12,25,16,0,576.0,34.0,2.7,11.5,115.0,493.91,402.39
2018,12,25,16,15,438.0,28.5,2.6,10.85,77.5,387.95,301.29
2018,12,25,16,30,300.0,23.0,2.5,10.2,40.0,275.81,52.5
2018,12,25,16,45,164.0,13.0,2.35,9.6,21.0,127.36,0.0
2018,12,25,17,0,28.0,3.0,2.2,9.0,2.0,0.0,0.0
2018,12,25,17,15,14.0,1.5,2.25,8.8,1.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,2.3,8.05,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,2.25,7.4,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,2.1,6.85,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,1.95,6.35,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,1.85,5.9,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,1.8,5.55,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,1.8,4.85,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,1.85,4.65,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,2.0,4.95,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.85,4.55,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.75,4.2,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.65,3.8,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.55,3.55,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.45,3.4,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.4,3.25,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.35,3.15,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.3,3.15,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.25,3.25,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,12,26,7,15,64.5,6.0,1.15,4.05,7.0,0.0,0.0
2018,12,26,7,30,129.0,12.0,1.1,4.6,14.0,9.44,0.0
2018,12,26,7,45,206.5,20.5,1.05,5.15,36.0,16.83,0.0
2018,12,26,8,0,284.0,29.0,1.0,5.7,58.0,23.71,14.54
2018,12,26,8,15,212.5,47.0,1.25,6.45,74.0,35.08,25.77
2018,12,26,8,30,141.0,65.0,1.5,7.2,90.0,47.14,37.09
2018,12,26,8,45,119.5,82.0,1.7,7.9,107.0,58.84,47.91
2018,12,26,9,0,98.0,99.0,1.9,8.6,124.0,69.69,57.81
2018,12,26,9,15,175.0,109.5,2.15,9.15,162.0,76.49,63.92
2018,12,26,9,30,252.0,120.0,2.4,9.7,200.0,84.11,70.65
2018,12,26,9,45,436.5,107.0,2.6,10.25,262.5,76.98,64.05
2018,12,26,10,0,621.0,94.0,2.8,10.8,325.0,72.71,60.03
2018,12,26,10,15,726.5,81.5,2.9,11.25,370.5,65.17,53.11
2018,12,26,10,30,832.0,69.0,3.0,11.7,416.0,62.87,50.9
2018,12,26,10,45,869.0,65.5,3.05,12.1,443.0,67.19,54.6
2018,12,26,11,0,906.0,62.0,3.1,12.5,470.0,103.98,58.88
2018,12,26,11,15,911.5,62.5,3.0,12.75,483.0,157.37,89.19
2018,12,26,11,30,917.0,63.0,2.9,13.0,496.0,210.31,130.38
2018,12,26,11,45,919.0,64.0,2.8,13.3,502.0,262.24,176.19
2018,12,26,12,0,921.0,65.0,2.7,13.6,508.0,312.99,223.04
2018,12,26,12,15,915.5,66.5,2.65,13.75,505.5,360.39,267.84
2018,12,26,12,30,910.0,68.0,2.6,13.9,503.0,405.55,310.23
2018,12,26,12,45,883.5,72.5,2.6,14.1,488.5,442.48,345.47
2018,12,26,13,0,857.0,77.0,2.6,14.3,474.0,477.07,377.69
2018,12,26,13,15,863.0,74.0,2.55,14.25,461.5,515.17,411.72
2018,12,26,13,30,869.0,71.0,2.5,14.2,449.0,551.17,443.35
2018,12,26,13,45,854.0,69.5,2.45,14.2,425.0,574.6,464.54
2018,12,26,14,0,839.0,68.0,2.4,14.2,401.0,594.34,482.36
2018,12,26,14,15,796.5,69.5,2.1,13.9,366.5,596.5,485.42
2018,12,26,14,30,754.0,71.0,1.8,13.6,332.0,593.53,483.88
2018,12,26,14,45,671.0,71.5,1.5,13.25,286.5,562.05,459.53
2018,12,26,15,0,588.0,72.0,1.2,12.9,241.0,521.33,427.35
2018,12,26,15,15,601.5,62.5,1.2,12.9,214.0,531.97,436.11
2018,12,26,15,30,615.0,53.0,1.2,12.9,187.0,540.25,440.81
2018,12,26,15,45,511.0,48.0,1.15,11.55,144.0,466.87,382.36
2018,12,26,16,0,407.0,43.0,1.1,10.2,101.0,389.8,318.22
2018,12,26,16,15,332.5,34.0,1.15,9.75,70.5,327.83,255.6
2018,12,26,16,30,258.0,25.0,1.2,9.3,40.0,247.29,65.7
2018,12,26,16,45,138.0,14.0,1.25,8.9,21.0,109.65,0.0
2018,12,26,17,0,18.0,3.0,1.3,8.5,2.0,0.0,0.0
2018,12,26,17,15,9.0,1.5,1.35,8.15,1.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.45,6.1,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.4,5.85,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,1.45,5.7,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,1.55,5.35,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,1.6,5.15,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,1.65,4.75,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,1.6,4.25,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,1.5,3.75,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,1.5,3.45,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,1.55,3.2,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,1.8,2.9,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,1.9,2.9,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.0,2.9,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.1,2.95,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.25,2.95,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.3,2.9,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,2.35,2.9,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,2.4,2.9,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,2.45,2.95,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,2.55,3.05,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,2.6,3.1,0.0,0.0,0.0
2018,12,27,7,15,93.0,6.5,2.9,3.8,8.0,0.0,0.0
2018,12,27,7,30,186.0,13.0,3.2,4.5,16.0,10.23,0.0
2018,12,27,7,45,329.5,20.5,3.5,5.2,45.5,17.15,0.0
2018,12,27,8,0,473.0,28.0,3.8,5.9,75.0,25.76,16.15
2018,12,27,8,15,575.0,32.5,4.05,6.55,116.5,30.2,21.34
2018,12,27,8,30,677.0,37.0,4.3,7.2,158.0,34.88,25.96
2018,12,27,8,45,725.0,40.0,4.55,7.8,198.0,38.03,29.03
2018,12,27,9,0,773.0,43.0,4.8,8.4,238.0,44.72,35.2
2018,12,27,9,15,802.5,46.0,5.1,9.0,275.5,48.34,38.47
2018,12,27,9,30,832.0,49.0,5.4,9.6,313.0,51.86,41.58
2018,12,27,9,45,850.5,52.5,5.65,10.2,346.0,55.5,44.74
2018,12,27,10,0,869.0,56.0,5.9,10.8,379.0,59.02,47.75
2018,12,27,10,15,885.0,56.5,6.05,11.25,406.0,60.26,48.71
2018,12,27,10,30,901.0,57.0,6.2,11.7,433.0,61.42,49.6
2018,12,27,10,45,912.0,57.5,6.3,12.15,453.5,62.42,50.34
2018,12,27,11,0,923.0,58.0,6.4,12.6,474.0,100.6,56.27
2018,12,27,11,15,931.5,58.5,6.45,12.85,488.5,155.16,86.94
2018,12,27,11,30,940.0,59.0,6.5,13.1,503.0,209.58,129.39
2018,12,27,11,45,943.5,59.0,6.55,13.3,509.0,262.13,176.38
2018,12,27,12,0,947.0,59.0,6.6,13.5,515.0,313.55,224.89
2018,12,27,12,15,945.5,59.5,6.55,13.6,513.5,362.49,272.16
2018,12,27,12,30,944.0,60.0,6.5,13.7,512.0,409.45,317.42
2018,12,27,12,45,939.0,60.0,6.45,13.75,502.5,452.34,358.7
2018,12,27,13,0,934.0,60.0,6.4,13.8,493.0,492.58,396.92
2018,12,27,13,15,924.0,59.0,6.35,13.75,475.0,526.53,429.38
2018,12,27,13,30,914.0,58.0,6.3,13.7,457.0,557.18,458.4
2018,12,27,13,45,901.5,57.0,6.2,13.65,433.5,583.05,482.8
2018,12,27,14,0,889.0,56.0,6.1,13.6,410.0,605.4,503.75
2018,12,27,14,15,871.0,54.5,5.95,13.35,380.0,620.2,518.39
2018,12,27,14,30,853.0,53.0,5.8,13.1,350.0,631.25,529.48
2018,12,27,14,45,827.5,51.0,5.6,12.9,315.0,632.99,532.28
2018,12,27,15,0,802.0,49.0,5.4,12.7,280.0,637.13,535.3
2018,12,27,15,15,763.0,46.0,5.4,12.7,241.0,620.69,521.26
2018,12,27,15,30,724.0,43.0,5.4,12.7,202.0,600.33,502.92
2018,12,27,15,45,662.0,39.0,4.85,11.55,161.5,558.46,466.12
2018,12,27,16,0,600.0,35.0,4.3,10.4,121.0,512.82,423.34
2018,12,27,16,15,494.5,28.5,4.2,9.85,83.5,429.93,340.3
2018,12,27,16,30,389.0,22.0,4.1,9.3,46.0,331.3,113.39
2018,12,27,16,45,211.5,12.5,3.95,8.75,24.0,161.15,0.0
2018,12,27,17,0,34.0,3.0,3.8,8.2,2.0,0.0,0.0
2018,12,27,17,15,17.0,1.5,3.8,7.95,1.0,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.8,7.7,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.85,7.45,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.9,7.2,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.7,6.9,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.5,6.6,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.35,6.35,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.2,6.1,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.15,5.95,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.1,5.8,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.05,5.6,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.0,5.4,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.0,5.3,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.0,5.2,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,2.95,5.1,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,2.85,4.8,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.8,4.6,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.75,4.4,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.7,4.2,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.75,4.1,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.85,3.85,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.9,3.7,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.85,3.55,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.8,3.4,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.8,3.3,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.8,3.2,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.8,3.1,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.85,2.95,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.9,2.9,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.9,2.8,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.9,2.7,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.9,2.65,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.9,2.6,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.8,2.4,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.8,2.35,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.8,2.3,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.8,2.2,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.8,2.1,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,2.7,1.9,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,2.7,1.85,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,2.7,1.8,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,2.7,1.75,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,2.7,1.7,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,2.7,1.6,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,2.7,1.45,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,2.7,1.4,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,2.6,1.35,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,2.5,1.3,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,2.45,1.3,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,2.4,1.3,0.0,0.0,0.0
2018,12,28,7,15,29.0,4.0,2.6,1.9,4.5,0.0,0.0
2018,12,28,7,30,58.0,8.0,2.8,2.5,9.0,6.29,0.0
2018,12,28,7,45,126.5,22.0,3.0,3.1,32.0,16.66,0.0
2018,12,28,8,0,195.0,36.0,3.2,3.7,55.0,27.12,17.42
2018,12,28,8,15,310.0,45.0,3.3,4.35,92.5,34.25,25.18
2018,12,28,8,30,425.0,54.0,3.4,5.0,130.0,43.88,34.4
2018,12,28,8,45,482.5,59.5,3.45,5.6,165.5,48.08,38.5
2018,12,28,9,0,540.0,65.0,3.5,6.2,201.0,52.36,42.52
2018,12,28,9,15,691.5,56.5,3.65,6.9,258.0,51.31,41.53
2018,12,28,9,30,843.0,48.0,3.8,7.6,315.0,51.27,41.39
2018,12,28,9,45,864.5,49.5,3.95,8.35,348.0,53.51,43.28
2018,12,28,10,0,886.0,51.0,4.1,9.1,381.0,55.68,45.06
2018,12,28,10,15,897.0,52.5,4.1,9.6,407.0,57.59,46.63
2018,12,28,10,30,908.0,54.0,4.1,10.1,433.0,59.41,48.11
2018,12,28,10,45,921.5,54.5,4.1,10.6,454.5,60.47,48.9
2018,12,28,11,0,935.0,55.0,4.1,11.1,476.0,97.67,54.4
2018,12,28,11,15,940.5,55.5,4.15,11.35,489.5,152.47,84.82
2018,12,28,11,30,946.0,56.0,4.2,11.6,503.0,206.82,127.09
2018,12,28,11,45,948.0,57.0,4.2,11.9,509.5,260.16,174.53
2018,12,28,12,0,950.0,58.0,4.2,12.2,516.0,312.28,223.3
2018,12,28,12,15,946.5,59.5,4.15,12.3,514.5,361.69,270.61
2018,12,28,12,30,943.0,61.0,4.1,12.4,513.0,409.0,315.67
2018,12,28,12,45,935.0,62.5,4.05,12.55,504.0,452.19,356.5
2018,12,28,13,0,927.0,64.0,4.0,12.7,495.0,492.6,394.08
2018,12,28,13,15,920.5,62.5,3.95,12.7,478.0,527.73,426.77
2018,12,28,13,30,914.0,61.0,3.9,12.7,461.0,559.8,456.21
2018,12,28,13,45,903.0,59.5,3.85,12.7,437.5,586.19,480.48
2018,12,28,14,0,892.0,58.0,3.8,12.7,414.0,609.1,501.42
2018,12,28,14,15,874.5,56.5,3.5,12.45,384.5,624.49,515.65
2018,12,28,14,30,857.0,55.0,3.2,12.2,355.0,636.14,526.31
2018,12,28,14,45,831.5,52.5,2.9,11.95,319.5,637.5,528.27
2018,12,28,15,0,806.0,50.0,2.6,11.7,284.0,641.14,530.26
2018,12,28,15,15,767.5,47.0,2.6,11.7,245.0,625.2,517.08
2018,12,28,15,30,729.0,44.0,2.6,11.7,206.0,605.3,499.74
2018,12,28,15,45,665.5,39.5,2.0,9.75,164.5,561.83,463.09
2018,12,28,16,0,602.0,35.0,1.4,7.8,123.0,514.68,420.25
2018,12,28,16,15,486.0,29.0,1.45,7.25,85.0,424.56,335.35
2018,12,28,16,30,370.0,23.0,1.5,6.7,47.0,318.94,129.28
2018,12,28,16,45,202.0,13.0,1.5,6.1,24.5,154.91,0.0
2018,12,28,17,0,34.0,3.0,1.5,5.5,2.0,0.0,0.0
2018,12,28,17,15,17.0,1.5,1.55,5.35,1.0,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.65,5.05,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.75,4.75,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.8,4.45,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.85,4.15,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.9,3.8,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.85,3.65,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.8,3.4,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.8,3.3,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.75,3.2,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.7,3.05,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.65,2.9,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.6,2.75,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.55,2.65,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.5,2.55,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.45,2.45,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.35,2.4,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.3,2.35,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.25,2.25,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.15,1.9,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.1,1.75,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.15,1.45,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,1.2,1.15,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,1.15,1.1,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,12,29,7,15,20.5,3.5,1.2,1.85,4.0,0.0,0.0
2018,12,29,7,30,41.0,7.0,1.3,2.6,8.0,5.51,0.0
2018,12,29,7,45,170.0,21.0,1.4,3.3,36.0,16.04,0.0
2018,12,29,8,0,299.0,35.0,1.5,4.0,64.0,28.9,18.88
2018,12,29,8,15,467.5,36.5,1.55,4.6,107.5,30.44,21.76
2018,12,29,8,30,636.0,38.0,1.6,5.2,151.0,35.42,26.71
2018,12,29,8,45,684.5,42.0,1.6,5.8,190.5,39.31,30.49
2018,12,29,9,0,733.0,46.0,1.6,6.4,230.0,43.24,34.18
2018,12,29,9,15,763.0,49.0,1.6,7.1,266.5,46.17,36.83
2018,12,29,9,30,793.0,52.0,1.6,7.8,303.0,49.1,39.41
2018,12,29,9,45,813.0,54.5,1.65,8.45,335.0,51.48,41.45
2018,12,29,10,0,833.0,57.0,1.7,9.1,367.0,59.15,48.23
2018,12,29,10,15,848.0,59.0,1.65,9.55,394.0,61.4,50.1
2018,12,29,10,30,863.0,61.0,1.6,10.0,421.0,63.57,51.88
2018,12,29,10,45,873.0,62.0,1.6,10.45,441.0,64.86,52.87
2018,12,29,11,0,883.0,63.0,1.6,10.9,461.0,99.3,57.7
2018,12,29,11,15,889.0,63.5,1.7,11.25,474.5,151.63,86.22
2018,12,29,11,30,895.0,64.0,1.8,11.6,488.0,203.62,126.06
2018,12,29,11,45,897.0,65.0,1.9,11.95,494.0,254.6,170.8
2018,12,29,12,0,899.0,66.0,2.0,12.3,500.0,304.44,216.81
2018,12,29,12,15,895.0,66.5,2.05,12.55,497.5,350.61,260.47
2018,12,29,12,30,891.0,67.0,2.1,12.8,495.0,394.66,301.94
2018,12,29,12,45,883.5,68.0,2.2,13.0,486.0,435.5,340.21
2018,12,29,13,0,876.0,69.0,2.3,13.2,477.0,473.68,375.45
2018,12,29,13,15,867.0,68.0,2.25,13.25,460.5,506.34,405.32
2018,12,29,13,30,858.0,67.0,2.2,13.3,444.0,535.92,431.96
2018,12,29,13,45,845.0,66.0,2.15,13.3,421.0,564.04,456.73
2018,12,29,14,0,832.0,65.0,2.1,13.3,398.0,585.49,475.8
2018,12,29,14,15,813.0,63.0,1.85,13.1,369.0,598.54,487.27
2018,12,29,14,30,794.0,61.0,1.6,12.9,340.0,607.78,495.11
2018,12,29,14,45,733.0,62.0,1.4,12.7,299.5,588.51,480.61
2018,12,29,15,0,672.0,63.0,1.2,12.5,259.0,568.42,464.74
2018,12,29,15,15,572.0,62.0,1.2,12.5,213.0,510.62,419.84
2018,12,29,15,30,472.0,61.0,1.2,12.5,167.0,447.5,369.27
2018,12,29,15,45,443.5,51.5,0.95,11.4,135.0,422.49,347.87
2018,12,29,16,0,415.0,42.0,0.7,10.3,103.0,395.31,322.07
2018,12,29,16,15,377.5,33.5,0.65,10.15,75.0,361.13,283.13
2018,12,29,16,30,340.0,25.0,0.6,10.0,47.0,312.03,140.79
2018,12,29,16,45,184.0,14.0,0.55,9.9,24.5,142.95,0.0
2018,12,29,17,0,28.0,3.0,0.5,9.8,2.0,0.0,0.0
2018,12,29,17,15,14.0,1.5,0.5,9.7,1.0,0.0,0.0
2018,12,29,17,30,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,0.65,9.2,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,0.75,8.8,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,0.95,7.7,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,1.15,6.05,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,1.05,6.05,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,0.95,6.15,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,0.8,6.35,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,0.5,6.7,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,0.4,6.7,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,0.3,6.7,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,0.2,6.65,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,0.1,6.6,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,0.25,6.3,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,0.55,5.75,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,0.75,5.3,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,1.65,4.6,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,12,30,7,15,33.5,4.0,1.95,4.7,4.5,0.0,0.0
2018,12,30,7,30,67.0,8.0,2.0,4.8,9.0,6.29,0.0
2018,12,30,7,45,148.5,21.5,2.1,4.95,33.0,16.35,0.0
2018,12,30,8,0,230.0,35.0,2.2,5.1,57.0,26.55,16.74
2018,12,30,8,15,287.0,45.5,2.05,5.35,87.0,34.46,25.26
2018,12,30,8,30,344.0,56.0,1.9,5.6,117.0,42.32,32.91
2018,12,30,8,45,446.5,61.5,1.75,5.8,161.0,49.35,39.65
2018,12,30,9,0,549.0,67.0,1.6,6.0,205.0,54.02,44.09
2018,12,30,9,15,651.5,64.5,1.45,6.4,252.5,52.87,43.07
2018,12,30,9,30,754.0,62.0,1.3,6.8,300.0,56.43,46.27
2018,12,30,9,45,782.5,63.0,1.15,7.15,333.0,57.57,47.22
2018,12,30,10,0,811.0,64.0,1.0,7.5,366.0,58.77,48.19
2018,12,30,10,15,829.5,65.5,0.9,7.85,393.5,60.23,49.38
2018,12,30,10,30,848.0,67.0,0.8,8.2,421.0,61.68,50.55
2018,12,30,10,45,809.5,78.5,0.7,8.55,429.5,69.38,57.34
2018,12,30,11,0,771.0,90.0,0.6,8.9,438.0,106.28,67.31
2018,12,30,11,15,769.5,92.5,0.85,9.35,448.5,154.76,94.38
2018,12,30,11,30,768.0,95.0,1.1,9.8,459.0,202.38,131.14
2018,12,30,11,45,835.0,81.5,1.3,10.3,482.0,250.67,170.51
2018,12,30,12,0,902.0,68.0,1.5,10.8,505.0,305.95,218.35
2018,12,30,12,15,900.0,68.5,1.65,11.25,503.5,353.04,262.67
2018,12,30,12,30,898.0,69.0,1.8,11.7,502.0,398.21,305.0
2018,12,30,12,45,892.0,69.0,1.95,12.1,492.5,439.18,343.31
2018,12,30,13,0,886.0,69.0,2.1,12.5,483.0,477.54,378.63
2018,12,30,13,15,877.5,68.5,2.05,12.75,467.0,511.45,409.15
2018,12,30,13,30,869.0,68.0,2.0,13.0,451.0,542.34,436.42
2018,12,30,13,45,855.0,67.5,2.0,13.25,428.0,570.95,461.28
2018,12,30,14,0,841.0,67.0,2.0,13.5,405.0,592.82,480.39
2018,12,30,14,15,821.0,65.0,1.8,13.4,375.5,605.66,491.69
2018,12,30,14,30,801.0,63.0,1.6,13.3,346.0,614.58,499.38
2018,12,30,14,45,772.0,60.5,1.35,13.2,311.0,613.05,498.07
2018,12,30,15,0,743.0,58.0,1.1,13.1,276.0,607.43,492.74
2018,12,30,15,15,681.0,56.0,1.1,13.1,235.0,575.09,467.74
2018,12,30,15,30,619.0,54.0,1.1,13.1,194.0,544.83,443.39
2018,12,30,15,45,459.5,51.0,1.05,11.6,143.5,433.76,356.49
2018,12,30,16,0,300.0,48.0,1.0,10.1,93.0,315.62,259.6
2018,12,30,16,15,248.0,37.0,1.05,9.55,66.0,269.86,215.01
2018,12,30,16,30,196.0,26.0,1.1,9.0,39.0,212.16,106.81
2018,12,30,16,45,110.0,15.0,1.15,8.5,21.0,90.78,0.0
2018,12,30,17,0,24.0,4.0,1.2,8.0,3.0,0.0,0.0
2018,12,30,17,15,12.0,2.0,1.25,7.8,1.5,0.0,0.0
2018,12,30,17,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,1.25,6.75,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,1.15,6.7,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,1.05,6.55,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,1.05,6.4,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,1.15,5.9,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,1.25,5.55,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,1.75,5.35,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,2.3,5.45,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,2.6,5.25,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,2.6,4.75,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,2.6,4.3,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,2.6,4.1,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,2.55,3.95,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,2.5,3.8,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,2.55,3.7,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,2.6,3.6,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,2.8,3.4,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,3.05,3.4,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,3.3,3.4,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,3.55,3.4,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,3.8,3.4,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,3.95,3.35,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,4.1,3.3,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,4.25,3.3,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,4.4,3.3,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,4.5,3.3,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,4.6,3.3,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,4.7,3.25,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,4.8,3.2,0.0,0.0,0.0
2018,12,31,7,15,80.5,5.5,4.85,3.55,6.5,0.0,0.0
2018,12,31,7,30,161.0,11.0,4.9,3.9,13.0,8.65,0.0
2018,12,31,7,45,318.0,19.0,4.95,4.25,43.0,17.29,0.0
2018,12,31,8,0,475.0,27.0,5.0,4.6,73.0,24.88,15.3
2018,12,31,8,15,512.5,35.5,5.15,5.25,107.5,32.49,23.45
2018,12,31,8,30,550.0,44.0,5.3,5.9,142.0,36.79,27.81
2018,12,31,8,45,673.0,42.0,5.4,6.5,191.0,39.2,30.24
2018,12,31,9,0,796.0,40.0,5.5,7.1,240.0,42.69,33.51
2018,12,31,9,15,825.0,43.5,5.75,7.7,278.5,46.73,37.2
2018,12,31,9,30,854.0,47.0,6.0,8.3,317.0,50.67,40.71
2018,12,31,9,45,873.0,49.5,6.2,8.9,350.5,53.64,43.28
2018,12,31,10,0,892.0,52.0,6.4,9.5,384.0,56.51,45.73
2018,12,31,10,15,906.5,53.5,6.4,9.9,412.0,58.49,47.37
2018,12,31,10,30,921.0,55.0,6.4,10.3,440.0,60.38,48.93
2018,12,31,10,45,930.5,56.5,6.45,10.7,461.5,62.09,50.33
2018,12,31,11,0,940.0,58.0,6.5,11.1,483.0,96.28,55.01
2018,12,31,11,15,945.0,59.0,6.45,11.35,497.0,151.95,84.92
2018,12,31,11,30,950.0,60.0,6.4,11.6,511.0,207.15,127.49
2018,12,31,11,45,951.5,61.0,6.35,11.85,517.5,260.92,175.41
2018,12,31,12,0,953.0,62.0,6.3,12.1,524.0,313.44,224.93
2018,12,31,12,15,950.5,62.5,6.25,12.2,522.5,362.78,272.75
2018,12,31,12,30,948.0,63.0,6.2,12.3,521.0,410.05,318.52
2018,12,31,12,45,941.0,64.0,6.15,12.4,512.0,453.74,360.62
2018,12,31,13,0,934.0,65.0,6.1,12.5,503.0,494.68,399.5
2018,12,31,13,15,927.0,64.0,6.1,12.5,486.5,530.71,433.75
2018,12,31,13,30,920.0,63.0,6.1,12.5,470.0,563.67,464.73
2018,12,31,13,45,908.0,62.0,6.05,12.55,446.5,590.65,490.04
2018,12,31,14,0,896.0,61.0,6.0,12.6,423.0,614.12,511.9
2018,12,31,14,15,878.5,59.0,5.8,12.4,393.0,629.45,526.83
2018,12,31,14,30,861.0,57.0,5.6,12.2,363.0,640.98,538.15
2018,12,31,14,45,836.0,55.0,5.4,12.0,328.0,649.64,546.36
2018,12,31,15,0,811.0,53.0,5.2,11.8,293.0,648.7,545.7
2018,12,31,15,15,773.0,50.0,5.2,11.8,253.5,633.45,532.85
2018,12,31,15,30,735.0,47.0,5.2,11.8,214.0,614.11,515.63
2018,12,31,15,45,442.0,45.5,3.0,11.55,140.5,414.54,347.12
2018,12,31,16,0,149.0,44.0,0.8,11.3,67.0,180.02,147.23
2018,12,31,16,15,107.5,34.5,0.8,10.95,48.5,143.5,113.23
2018,12,31,16,30,66.0,25.0,0.8,10.6,30.0,101.21,52.57
2018,12,31,16,45,39.0,13.0,0.85,10.2,15.5,38.27,0.0
2018,12,31,17,0,12.0,1.0,0.9,9.8,1.0,0.0,0.0
2018,12,31,17,15,6.0,0.5,0.9,9.65,0.5,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.85,8.85,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,1.05,8.1,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,1.05,7.9,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.9,7.7,0.0,0.0,0.0
